Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,348.35,281.53
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,286.35,225.38
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,228.94,171.92
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,161.2,109.89
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,101.0,26.09
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,37.18,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,41.26,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,112.01,64.81
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,168.33,123.36
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,233.18,182.54
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,286.77,233.26
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,346.73,288.59
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,398.88,336.11
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,452.46,383.49
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,500.33,424.24
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,548.2,463.75
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,535.79,452.96
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,510.68,431.51
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,600.35,505.16
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,687.8,574.24
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,711.71,591.49
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,732.72,607.08
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,684.49,568.91
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,622.1,517.53
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,627.19,522.17
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,629.93,524.48
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,629.5,523.62
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,626.6,520.86
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,685.98,569.29
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,731.21,603.79
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,564.98,471.22
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,391.51,326.95
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,289.04,242.47
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,192.61,160.5
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,171.07,142.65
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,155.93,129.9
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,139.37,116.02
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,123.08,102.17
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,103.34,84.96
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,84.18,68.1
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,66.04,52.04
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,48.04,35.92
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,31.73,20.79
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,15.44,1.64
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.86,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,50.35,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,134.77,78.38
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,193.66,141.66
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,260.65,203.98
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,318.01,258.93
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,377.04,314.26
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,430.72,362.86
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,485.43,410.39
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,533.72,451.29
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,581.36,490.23
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,622.04,522.91
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,660.81,553.15
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,693.55,577.36
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,723.62,597.84
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,747.7,614.72
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,768.56,629.26
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,783.33,638.96
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,794.58,646.24
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,799.45,649.45
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,800.68,650.23
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,795.83,646.31
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,787.37,639.94
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,772.84,629.75
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,754.92,617.2
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,731.67,600.75
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,705.4,582.05
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,672.56,558.4
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,637.29,531.31
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,596.63,498.83
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,554.47,464.31
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,506.01,423.49
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,457.18,381.17
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,401.05,331.94
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,348.49,284.11
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,287.08,228.3
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,230.18,175.14
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,163.07,113.79
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,104.02,41.26
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,38.47,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,43.54,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,116.58,67.95
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,173.07,126.13
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,238.23,185.67
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,294.64,238.36
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,355.18,293.42
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,407.73,340.58
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,461.6,387.22
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,510.18,427.59
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,558.61,466.45
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,596.01,496.42
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,634.9,526.71
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,667.75,551.64
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,698.19,573.33
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,722.31,589.4
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,743.46,603.24
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,758.39,612.48
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,770.01,619.4
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,775.46,622.59
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,777.45,623.45
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,773.91,619.82
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,766.92,613.89
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,753.64,603.69
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,737.1,591.28
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,714.18,574.78
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,688.35,556.2
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,657.14,533.42
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,623.64,507.81
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,583.99,476.09
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,545.85,444.78
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,497.68,406.82
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,449.23,367.28
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,394.4,320.55
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,341.17,273.59
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,280.15,219.75
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,223.69,168.45
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,158.14,109.75
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,100.68,44.23
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,37.3,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,12.29,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,24.7,13.11
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,45.11,33.11
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,68.4,54.19
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,90.09,73.57
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,112.4,93.14
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,132.9,111.02
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,153.88,129.03
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,145.53,121.48
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,140.67,116.84
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,132.51,109.8
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,124.48,102.82
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,133.03,109.83
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,141.62,116.75
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,107.4,87.58
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,74.47,59.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,78.35,62.6
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,82.23,65.77
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,60.91,47.4
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,39.62,28.98
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,47.84,36.07
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,56.07,43.11
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,43.97,32.67
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,31.88,22.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,20.28,12.11
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.69,1.97
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.72,1.13
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.75,0.29
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,54.11,41.87
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,103.45,84.65
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,92.44,75.18
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,81.46,65.77
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,68.96,54.91
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,56.48,43.93
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,44.02,32.83
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,31.87,21.92
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,21.72,12.62
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.57,1.83
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,41.28,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,112.14,66.82
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,167.78,121.99
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,232.61,180.02
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,288.75,230.98
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,347.99,283.47
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,283.07,234.9
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,175.48,145.68
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,208.47,173.9
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,249.09,207.53
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,269.65,224.22
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,290.04,240.64
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,353.92,293.39
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,429.17,353.76
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,460.4,378.4
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,491.65,403.17
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,635.2,518.12
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,762.9,613.05
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,768.98,615.93
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,771.69,617.77
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,767.09,613.36
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,759.14,606.74
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,745.68,598.0
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,729.05,587.05
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,608.6,495.09
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,476.08,389.87
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,561.21,460.0
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,619.32,505.72
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,579.17,473.13
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,537.71,439.75
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,489.93,400.78
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,442.06,360.67
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,387.72,314.28
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,335.0,267.9
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,274.64,215.28
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,220.83,166.86
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,157.53,110.81
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,102.33,53.09
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,37.48,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.49,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.44,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.93,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.89,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.85,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.82,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.78,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,52.65,41.63
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,101.2,84.19
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,149.22,125.92
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,205.38,173.84
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,185.12,155.67
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,170.89,142.88
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,233.87,196.78
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,292.53,245.82
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,300.49,251.45
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,308.3,257.23
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,232.85,194.15
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,153.29,126.61
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,116.3,95.22
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,80.29,64.29
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,233.3,196.93
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,380.0,318.14
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,466.53,391.32
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,545.78,457.08
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,325.54,275.89
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,110.95,90.84
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,105.04,86.35
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,99.18,81.44
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,294.76,252.21
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,444.01,372.16
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,392.41,324.92
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,341.74,278.94
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,280.65,224.83
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,224.34,173.61
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,161.68,117.11
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,106.8,60.13
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,39.39,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,52.75,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,142.08,87.42
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,201.03,148.79
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,268.69,212.38
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,325.59,267.64
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,387.32,325.9
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,442.0,376.11
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,497.6,425.28
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,546.6,468.2
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,594.93,509.28
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,637.09,543.35
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,677.33,574.92
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,711.83,601.84
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,743.63,625.62
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,769.38,644.25
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,791.87,660.42
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,807.95,671.81
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,820.45,680.66
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,826.67,684.95
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,829.12,686.65
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,825.84,684.74
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,818.83,680.22
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,805.82,670.87
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,789.24,658.98
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,766.51,642.49
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,740.55,623.55
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,708.64,599.56
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,674.03,572.17
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,633.63,539.98
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,591.35,505.37
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,542.58,463.36
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,493.05,419.56
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,437.74,370.31
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,383.43,320.24
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,321.42,262.25
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,263.14,206.25
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,196.43,143.67
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,137.18,80.54
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,50.69,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,53.05,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,142.2,90.01
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,200.44,150.8
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,267.26,214.28
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,325.0,270.34
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,386.11,328.03
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,438.62,376.68
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,493.92,425.87
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,541.88,468.37
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,589.0,509.0
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,630.16,542.54
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,669.44,573.63
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,702.95,599.87
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,733.79,622.7
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,759.07,640.02
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,781.19,654.89
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,797.07,666.68
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,809.44,676.0
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,815.57,679.09
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,818.05,679.64
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,814.79,677.24
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,807.89,672.32
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,794.82,662.9
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,778.27,651.02
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,756.61,635.31
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,731.81,617.24
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,700.22,593.43
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,666.04,566.2
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,625.59,533.42
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,583.36,498.38
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,536.18,457.76
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,488.31,415.47
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,435.34,368.35
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,380.81,318.41
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,319.31,261.18
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,261.45,205.89
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,193.89,142.94
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,135.13,82.35
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,50.18,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,43.9,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,105.3,68.81
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,159.03,120.8
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,222.53,178.4
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,276.5,228.7
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,334.53,281.56
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,285.1,243.79
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,205.03,176.12
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,247.67,213.65
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,293.07,252.32
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,321.87,276.03
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,350.92,299.66
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,400.87,341.26
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,445.26,377.78
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,445.16,375.97
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,434.79,366.35
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,477.88,402.25
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,512.76,431.09
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,635.74,532.88
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,753.8,625.59
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,750.72,622.43
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,744.54,618.49
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,570.81,479.68
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,390.34,329.13
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,327.69,277.24
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,259.45,219.15
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,199.99,169.14
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,137.85,115.74
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,90.06,74.4
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,44.43,34.18
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,40.08,30.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,35.72,26.54
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,30.89,22.22
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,26.05,17.84
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,20.74,12.99
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,15.43,8.09
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.6,3.61
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.78,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.89,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,50.61,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,123.6,79.91
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,179.79,134.78
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,245.52,194.88
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,303.17,248.69
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,363.59,303.88
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,418.11,352.6
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,474.09,400.84
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,524.11,443.47
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,574.05,484.82
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,616.56,518.77
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,657.54,550.6
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,573.73,480.61
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,461.81,387.46
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,539.94,452.53
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,616.64,513.24
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,713.52,586.91
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,802.71,649.26
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,809.2,651.65
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,812.15,652.8
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,809.65,649.89
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,803.58,644.66
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,790.86,635.15
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,774.76,623.41
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,752.1,607.05
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,726.41,588.58
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,694.85,567.5
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,660.82,543.05
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,623.93,514.49
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,581.86,481.3
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,533.28,442.4
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,484.19,401.86
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,428.21,353.8
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,373.57,305.4
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,311.6,250.9
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,253.61,198.0
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,186.24,137.16
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,130.63,83.32
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,52.97,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
