Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.44,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.75,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.92,7.92
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,25.09,16.78
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,35.73,26.67
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,46.37,36.45
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,57.02,46.14
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,67.84,55.85
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,37.17,28.14
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.75,0.49
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,96.26,81.11
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,191.3,163.44
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,191.77,162.47
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,191.97,161.74
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,218.24,183.67
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,244.97,205.55
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,294.37,245.85
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,337.22,279.9
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,298.92,247.76
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,252.29,209.23
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,367.82,305.45
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,485.27,397.98
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,563.19,460.63
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,630.37,514.73
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,460.56,380.02
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,268.86,222.62
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,299.05,249.61
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,320.31,267.85
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,289.74,242.77
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,259.77,218.27
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,264.43,223.34
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,267.93,227.16
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,419.58,358.59
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,528.87,448.08
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,476.72,403.11
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,424.89,358.54
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,365.07,305.53
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,308.36,253.99
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,246.5,197.8
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,190.15,145.78
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,126.35,89.37
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,73.12,37.44
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,26.55,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,26.52,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,77.92,13.44
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,137.52,90.7
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,208.02,155.91
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,270.39,216.09
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,338.89,281.12
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,400.64,339.95
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,464.73,399.07
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,520.23,448.28
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,577.96,497.41
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,630.05,541.37
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,681.07,583.26
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,726.04,617.55
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,768.81,648.03
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,805.61,674.67
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,839.56,699.01
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,867.14,718.0
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,891.26,734.39
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,909.03,746.63
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,923.0,756.25
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,930.64,760.07
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,934.31,761.22
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,931.74,759.35
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,925.22,754.84
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,912.8,746.2
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,896.57,734.96
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,874.33,719.4
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,848.55,701.29
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,816.43,678.41
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,781.28,653.16
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,741.05,623.8
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,698.4,591.72
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,649.37,551.95
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,598.9,510.0
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,543.38,463.49
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,487.73,415.21
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,426.78,360.47
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,365.62,303.8
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,298.22,240.69
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,235.9,180.96
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,165.8,116.33
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,106.38,56.23
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,37.29,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,15.15,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,39.96,10.64
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,77.15,55.3
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,120.07,94.9
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,161.09,133.63
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,205.51,175.04
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,245.89,212.64
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,288.38,251.29
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,412.53,358.29
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,547.8,470.39
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,596.34,508.57
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,643.66,545.45
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,687.07,577.67
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,728.73,606.73
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,632.89,527.74
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,512.84,428.12
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,533.6,444.3
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,553.46,457.94
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,565.52,465.88
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,576.39,472.97
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,560.89,459.87
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,535.0,439.3
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,558.35,458.19
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,571.49,468.81
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,594.26,487.64
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,614.41,504.21
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,510.31,421.42
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,402.35,334.25
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,288.0,241.53
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,180.21,150.72
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,190.94,160.89
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,201.28,170.16
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,149.15,125.7
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,98.5,81.93
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,86.6,71.92
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,74.73,61.68
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,63.4,51.65
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,52.18,41.57
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,41.05,31.49
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,29.92,21.26
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.78,11.78
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.64,1.82
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.91,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.46,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.82,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,12.05,4.87
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,19.29,11.75
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,27.5,19.45
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,35.72,27.09
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,43.94,34.64
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,52.17,42.08
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,45.88,36.21
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,39.6,30.37
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,59.44,48.15
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,79.31,65.7
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,85.15,70.67
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,91.07,75.71
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,125.03,105.26
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,159.44,134.68
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,196.98,166.33
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,235.13,197.85
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,259.17,217.66
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,292.11,244.69
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,237.01,198.54
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,190.98,159.84
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,219.16,183.99
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,247.53,207.72
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,211.08,177.02
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,175.08,146.72
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,111.15,92.24
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,49.31,38.32
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,34.31,25.07
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,19.32,11.7
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,340.74,296.75
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,630.4,524.11
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,580.2,480.1
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,530.1,440.43
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,475.1,396.01
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,421.0,351.12
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,359.24,299.4
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,301.16,249.18
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,236.18,192.38
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,178.41,140.97
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,117.82,87.96
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,65.68,40.86
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,25.64,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,11.96,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,25.23,9.14
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,58.41,41.18
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,94.26,72.49
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,128.52,103.63
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,164.76,136.44
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,201.12,168.81
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,239.49,202.47
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,343.9,291.44
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,457.57,386.17
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,552.21,463.56
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,654.47,545.1
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,695.47,574.99
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,737.82,604.23
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,775.3,629.32
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,810.36,652.27
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,837.41,669.9
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,861.26,685.14
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,879.56,695.62
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,894.33,703.65
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,901.57,707.75
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,905.06,709.43
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,902.42,705.73
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,896.05,699.65
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,883.63,690.81
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,867.63,679.65
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,844.58,663.68
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,818.33,645.57
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,787.01,624.44
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,752.97,601.28
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,711.26,571.82
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,671.06,542.39
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,448.71,368.04
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,239.71,196.69
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,372.42,308.85
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,457.94,374.2
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,396.31,322.16
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,338.44,272.6
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,272.33,214.93
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,212.71,161.53
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,146.76,103.7
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,92.49,54.6
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,32.96,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,24.84,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,69.68,32.43
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,124.53,85.3
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,191.97,143.65
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,251.07,198.14
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,316.81,258.02
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,376.36,311.51
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,441.09,367.75
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,497.55,415.28
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,554.78,461.76
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,608.03,503.73
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,658.09,542.09
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,701.93,573.72
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,743.88,602.22
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,780.14,626.13
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,813.77,647.9
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,840.84,666.0
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,864.7,681.87
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,882.5,692.28
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,896.71,700.31
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,904.33,705.16
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,908.22,707.65
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,903.9,704.65
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,895.88,699.33
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,883.94,691.46
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,868.44,681.26
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,844.8,665.43
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,818.11,647.54
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,786.56,625.59
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,756.21,604.51
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,714.14,575.19
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,670.41,543.23
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,621.65,505.87
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,571.99,466.91
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,514.78,420.6
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,459.83,374.85
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,398.95,324.36
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,340.69,274.23
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,274.12,216.3
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,213.87,162.56
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,148.53,105.53
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,94.64,57.45
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,36.82,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,27.9,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,78.34,39.92
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,132.74,92.44
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,198.24,150.34
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,257.53,204.86
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,323.22,264.19
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,382.16,317.03
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,443.9,370.58
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,499.8,416.85
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,554.94,460.66
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,604.84,498.98
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,653.85,535.25
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,697.48,567.34
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,739.4,596.35
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,775.07,619.49
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,808.16,640.59
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,834.32,657.77
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,857.42,672.88
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,874.18,682.43
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,887.5,689.75
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,894.95,694.41
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,898.84,696.86
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,896.01,693.67
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,894.73,691.8
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,882.48,682.9
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,866.75,671.9
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,843.4,656.64
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,821.44,642.48
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,788.99,620.9
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,753.92,597.43
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,713.17,569.65
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,670.62,539.06
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,622.09,503.12
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,572.69,465.53
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,516.8,420.98
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,463.03,376.79
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,402.05,326.77
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,343.61,276.94
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,278.59,220.34
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,219.23,167.22
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,154.03,110.07
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,99.78,61.76
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,39.04,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,26.66,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,74.16,40.73
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,125.65,89.07
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,188.12,144.32
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,245.64,197.05
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,309.61,254.71
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,367.59,306.4
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,428.93,359.34
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,482.91,404.49
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,537.85,448.88
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,586.76,487.62
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,637.28,526.52
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,679.98,558.41
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,721.06,587.42
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,757.31,612.12
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,791.35,635.01
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,817.54,653.26
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,840.75,669.49
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,858.9,680.99
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,868.69,686.69
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,876.42,692.38
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,880.67,695.77
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,878.89,693.84
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,873.6,689.62
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,861.06,681.66
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,850.0,674.91
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,828.26,659.35
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,803.45,641.69
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,773.28,620.85
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,740.49,598.03
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,700.85,569.92
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,659.29,539.03
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,612.31,503.06
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,564.39,465.45
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,510.71,421.68
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,458.57,377.88
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,399.2,327.45
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,342.17,277.4
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,279.33,221.43
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,221.48,168.68
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,156.68,111.52
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,102.49,63.49
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,40.08,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,15.45,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,33.34,19.06
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,66.49,49.11
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,101.42,79.67
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,136.08,110.44
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,172.78,142.6
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,208.43,173.03
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,246.5,204.87
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,310.47,257.88
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,375.65,310.81
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,382.63,314.68
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,377.86,309.07
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,372.96,303.76
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,364.53,295.42
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,400.04,322.74
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,436.28,349.96
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,455.51,363.98
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,474.41,377.76
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,467.31,370.7
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,459.17,363.1
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,383.89,304.5
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,316.91,251.5
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,447.36,355.56
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,576.6,453.16
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,443.55,350.61
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,313.04,248.01
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,311.49,247.94
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,309.7,247.05
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,307.18,245.66
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,304.22,243.92
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,358.74,289.39
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,399.97,323.37
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,366.23,296.88
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,332.64,270.54
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,295.87,240.9
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,261.32,212.69
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,223.4,181.76
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,186.82,151.29
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,150.05,120.05
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,114.98,89.75
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,78.45,58.45
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,43.29,28.28
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,20.1,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.41,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.6,2.67
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.78,11.3
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,28.96,19.57
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,39.11,28.6
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,49.27,37.48
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,58.95,45.79
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,68.64,53.95
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,106.98,86.33
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,145.91,118.45
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,301.15,248.12
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,468.43,380.29
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,442.85,356.4
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,402.0,321.88
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,311.4,249.67
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,217.94,173.35
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,292.28,232.81
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,361.82,286.45
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,405.88,320.14
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,459.27,360.46
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,376.34,295.69
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,293.07,230.05
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,271.2,212.93
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,249.41,195.57
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,159.1,124.2
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,71.6,53.41
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,59.0,43.12
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,46.41,32.75
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,98.92,75.98
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,153.23,120.3
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,302.27,243.33
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,438.3,350.96
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,318.51,255.79
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,209.22,167.48
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,186.7,149.74
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,160.57,128.61
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,136.99,109.52
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,114.01,90.62
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,90.78,71.08
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,68.31,51.99
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,48.27,34.63
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,28.18,16.97
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.99,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,19.3,9.74
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,35.95,25.06
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,52.83,40.08
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,70.74,55.79
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,88.67,71.22
