Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,35.72,26.43
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,26.54,18.05
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,17.36,9.62
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,10.12,2.73
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,9.7,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,24.68,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,69.81,43.32
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,125.75,90.52
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,181.71,139.79
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,249.01,199.69
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,308.57,253.47
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,373.23,310.32
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,434.0,362.58
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,498.14,416.01
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,553.89,460.87
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,610.17,504.72
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,661.39,543.78
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,710.18,580.11
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,752.85,608.87
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,793.64,635.47
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,695.1,557.27
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,572.57,457.84
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,486.71,390.42
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,395.54,316.9
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,580.65,465.23
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,761.81,600.66
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,722.61,567.14
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,673.51,528.82
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,703.64,552.44
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,740.2,579.38
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,831.68,649.52
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,909.14,702.92
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,810.32,633.74
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,708.0,558.75
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,757.65,600.64
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,791.09,626.87
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,514.06,416.99
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,237.96,192.3
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,329.12,270.3
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,403.33,330.76
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,464.77,381.24
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,501.73,409.96
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,440.72,359.15
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,381.95,309.47
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,317.81,254.33
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,258.11,201.55
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,193.02,144.79
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,136.73,95.76
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,78.12,47.27
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,31.65,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,11.66,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,10.45,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,24.95,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,69.29,45.08
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,122.34,89.83
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,175.74,136.43
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,237.48,190.27
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,294.72,240.19
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,357.29,293.12
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,416.1,341.38
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,480.72,392.39
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,535.51,434.93
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,591.2,476.99
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,641.58,514.06
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,691.88,550.2
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,734.3,579.73
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,775.19,607.21
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,810.14,629.71
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,842.81,650.54
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,868.4,667.65
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,891.16,682.98
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,906.43,692.12
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,918.46,699.27
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,810.33,623.48
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,693.05,536.77
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,694.9,540.35
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,695.08,541.41
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,621.85,486.2
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,541.15,425.25
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,592.61,467.08
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,630.93,497.63
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,621.67,491.93
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,616.49,489.45
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,547.68,437.7
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,489.01,393.07
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,406.48,329.25
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,336.24,273.76
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,291.1,237.89
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,243.57,199.47
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,212.07,174.06
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,181.79,149.13
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,149.82,122.11
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,119.03,95.69
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,88.53,69.48
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,59.69,44.48
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,35.42,22.92
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.54,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.39,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,13.03,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,37.14,2.33
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,85.57,53.1
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,146.71,104.22
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,204.65,156.03
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,271.44,215.98
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,332.39,270.95
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,397.86,328.24
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,457.83,378.95
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,519.67,429.34
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,574.24,472.47
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,630.29,515.16
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,595.52,484.46
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,532.01,431.46
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,578.75,467.03
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,619.03,496.36
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,648.07,515.85
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,675.85,534.16
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,664.5,523.04
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,657.48,515.22
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,689.27,537.18
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,728.43,563.25
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,849.83,652.23
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,962.91,724.74
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,864.29,654.31
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,756.88,575.29
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,673.2,515.12
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,599.58,460.22
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,620.52,477.79
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,637.76,491.37
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,736.01,566.44
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,806.64,616.54
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,765.15,588.16
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,721.74,559.82
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,672.58,526.61
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,622.41,491.29
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,567.97,450.71
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,512.43,408.04
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,451.32,359.93
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,392.21,311.71
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,328.52,258.55
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,268.7,206.8
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,203.25,150.47
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,146.2,101.14
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,86.33,52.23
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,38.47,2.24
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,13.25,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,13.66,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,35.42,7.62
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,81.7,53.36
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,139.27,101.68
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,194.68,150.81
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,258.58,207.54
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,318.78,261.07
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,382.83,316.58
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,418.56,347.43
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,452.24,375.41
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,503.4,416.11
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,555.27,455.98
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,583.33,475.6
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,603.44,488.72
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,700.16,562.2
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,799.65,633.36
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,736.27,581.72
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,655.28,516.17
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,717.35,562.72
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,772.92,602.76
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,786.43,610.25
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,797.54,616.41
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,780.42,602.5
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,760.64,586.99
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,753.92,582.25
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,745.19,576.03
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,764.89,591.43
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,780.74,603.71
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,821.5,634.6
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,851.89,655.58
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,818.88,632.19
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,783.57,607.84
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,741.18,578.76
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,697.36,547.28
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,630.89,499.42
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,565.03,450.98
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,529.11,423.12
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,491.9,393.19
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,431.5,345.04
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,373.57,297.57
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,311.06,245.22
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,251.95,194.43
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,189.02,140.7
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,134.73,94.42
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,79.54,49.59
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,34.51,5.09
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,13.12,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,14.42,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,37.59,11.87
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,82.7,53.51
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,138.81,99.57
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,195.22,147.59
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,263.04,205.2
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,321.42,255.35
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,384.38,307.72
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,444.99,355.99
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,509.03,405.02
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,563.2,445.2
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,617.68,484.27
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,667.17,519.19
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,717.68,553.33
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,760.15,579.18
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,800.69,603.23
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,835.95,624.11
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,868.74,643.17
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,894.92,655.91
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,917.95,666.43
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,930.55,671.26
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,944.99,677.43
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,951.6,682.2
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,954.61,684.99
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,953.1,686.19
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,947.92,685.2
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,935.01,678.42
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,918.62,669.56
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,895.3,657.12
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,868.84,642.5
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,841.56,625.72
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,807.0,604.01
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,764.69,577.53
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,720.58,549.42
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,671.98,516.33
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,622.33,480.84
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,565.92,439.83
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,511.29,398.82
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,450.37,352.44
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,391.42,305.77
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,326.02,252.02
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,265.66,200.9
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,201.26,146.61
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,145.1,99.03
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,86.49,52.17
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,39.59,8.72
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,14.16,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,15.93,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,44.24,16.57
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,91.64,57.88
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,152.08,107.27
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,209.47,156.82
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,275.92,214.13
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,336.2,266.42
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,400.76,320.76
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,460.87,369.48
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,523.69,418.63
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,577.74,460.34
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,632.89,501.66
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,683.53,537.68
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,733.38,570.85
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,735.05,570.71
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,725.76,562.54
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,756.63,583.08
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,784.93,601.17
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,783.24,597.8
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,775.28,590.4
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,761.67,578.31
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,744.47,563.77
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,752.9,569.91
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,759.4,574.53
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,761.43,576.66
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,761.31,577.39
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,790.14,599.98
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,817.4,621.0
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,784.13,596.49
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,746.97,569.78
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,700.52,537.67
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,654.28,505.28
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,694.35,538.01
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,716.23,555.87
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,638.25,499.23
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,562.76,443.4
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,535.48,422.87
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,503.83,397.75
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,443.21,349.69
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,384.73,302.05
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,320.63,248.93
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,261.29,198.36
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,197.9,144.48
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,142.67,97.57
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,84.82,51.48
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,39.59,11.15
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,14.46,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,11.3,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,22.29,9.49
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,49.03,33.59
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,80.62,59.98
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,112.37,87.16
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,145.89,115.58
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,178.47,142.79
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,212.65,170.84
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,223.71,179.56
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,235.72,188.5
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,206.67,164.49
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,170.7,134.6
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,315.6,251.62
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,461.04,363.75
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,483.46,378.36
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,504.64,392.55
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,585.9,453.26
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,663.49,509.68
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,583.41,447.54
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,488.34,374.1
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,560.27,428.68
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,642.02,488.0
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,587.48,446.86
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,540.48,411.38
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,623.45,474.97
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,695.5,529.05
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,702.21,534.6
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,714.09,544.11
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,744.51,569.09
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,771.01,590.88
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,684.15,526.34
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,597.85,461.9
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,574.09,445.9
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,554.4,432.11
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,573.72,450.47
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,581.76,459.21
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,494.76,391.39
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,415.01,328.67
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,392.96,311.19
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,365.6,287.9
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,305.87,237.98
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,249.83,190.1
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,188.47,138.49
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,135.38,94.01
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,82.19,51.46
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,38.6,13.16
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,14.83,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,17.99,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,48.36,23.04
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,91.96,58.88
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,147.52,104.02
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,202.2,150.9
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,263.33,203.03
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,230.3,182.19
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,169.6,134.77
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,242.76,193.78
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,320.41,254.71
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,332.39,262.28
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,340.65,266.84
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,404.6,315.01
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,479.35,369.32
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,490.68,376.0
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,506.74,386.43
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,410.43,313.77
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,293.22,224.09
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,275.05,210.66
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,256.69,196.48
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,261.34,199.68
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,265.98,202.77
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,385.65,293.37
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,508.22,381.88
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,476.23,357.34
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,452.99,340.16
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,503.57,377.78
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,543.63,406.92
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,507.51,380.82
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,471.75,355.41
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,464.67,352.21
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,456.37,347.86
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,418.74,320.65
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,381.85,293.87
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,435.34,337.71
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,470.8,366.45
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,445.58,347.35
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,411.58,321.64
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,360.88,282.59
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,312.42,244.33
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,260.6,202.11
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,212.11,161.7
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,158.82,117.58
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,113.92,80.16
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,69.13,44.43
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,32.21,12.44
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,13.66,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.97,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,10.12,2.83
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,16.39,8.36
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,23.64,14.67
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,30.88,20.89
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,38.14,27.02
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,45.4,33.04
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,174.19,140.36
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,311.22,249.34
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,348.72,277.41
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,386.71,305.87
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,432.31,339.5
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,486.13,378.31
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,463.64,358.99
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,442.82,341.23
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,462.79,354.74
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,482.25,367.37
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,493.4,374.08
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,504.03,380.47
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,453.48,342.34
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,410.29,309.62
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,540.4,406.76
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,670.72,498.56
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,647.54,479.58
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,614.66,455.89
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,568.21,423.15
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,522.05,390.3
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,451.77,340.17
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,391.3,296.16
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,346.28,263.54
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,302.19,230.99
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,308.29,236.67
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,313.38,241.27
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,382.34,296.11
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,439.78,340.12
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,407.32,315.66
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,373.01,289.95
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,324.58,252.88
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,280.0,218.17
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,234.05,181.7
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,190.46,146.25
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,141.72,106.46
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,100.14,72.27
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,61.98,41.3
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,28.69,12.14
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,13.04,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.8,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,23.19,12.11
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,45.05,31.5
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,67.71,50.97
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,93.81,73.01
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,119.83,94.67
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,146.12,116.18
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,173.31,138.04
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,152.19,120.36
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,132.03,103.3
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,142.38,111.36
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,152.76,119.29
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,164.22,128.1
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,175.81,136.98
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,153.09,118.62
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,130.48,100.43
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,146.71,113.03
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,163.03,125.49
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,161.56,124.16
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,160.09,122.92
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,256.1,197.9
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,363.27,278.61
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,258.33,198.7
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,164.07,125.7
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,240.06,185.45
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,317.0,244.13
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,302.72,233.02
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,288.46,222.36
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,157.59,121.27
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,30.95,19.71
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,113.64,86.96
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,198.34,154.14
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,285.33,222.92
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,364.68,283.91
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,434.4,339.39
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,484.42,378.43
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,362.35,284.27
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,250.66,196.87
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,323.77,256.07
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,369.27,288.75
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,308.78,238.07
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,251.4,189.73
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,191.36,139.83
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,139.24,96.45
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,87.14,54.81
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,44.74,19.76
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,16.71,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
