Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,540.17,446.45
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,599.3,493.52
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,658.55,539.0
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,710.13,576.67
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,762.39,611.6
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,810.38,642.59
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,856.41,671.53
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,896.36,695.66
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,933.58,717.54
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,965.13,735.26
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,993.44,750.64
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,1015.98,762.08
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,1034.93,771.18
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,1048.27,776.67
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1057.8,779.83
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1061.49,780.83
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1061.29,779.55
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,1055.55,774.64
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,1045.93,767.5
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1029.28,757.48
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,1008.96,745.28
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,983.27,728.37
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,954.23,709.4
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,920.31,687.62
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,883.5,663.92
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,840.7,635.78
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,795.69,605.96
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,745.52,572.64
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,693.92,537.92
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,637.52,497.39
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,582.43,456.44
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,521.01,409.37
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,460.53,361.44
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,396.08,308.58
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,334.63,256.44
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,269.55,201.51
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,210.12,149.92
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,147.8,97.4
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,95.62,55.44
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,45.15,19.64
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,14.12,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,14.52,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,53.47,25.39
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,99.87,59.77
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,159.46,108.34
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,217.24,159.79
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,282.36,217.89
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,343.35,271.81
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,408.22,327.16
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,469.3,377.81
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,531.99,427.78
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,589.84,472.49
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,645.84,514.37
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,698.84,552.41
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,750.75,586.88
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,796.87,616.98
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,840.84,645.2
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,880.55,669.68
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,917.6,692.07
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,948.25,710.49
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,975.66,726.74
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,998.19,740.61
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,1017.22,752.27
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,1029.3,758.68
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,1037.64,762.82
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1040.67,764.56
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,1039.91,764.05
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,1032.98,758.26
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,1022.33,750.27
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,1006.56,740.56
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,987.27,728.68
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,960.23,712.29
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,930.19,693.9
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,896.0,671.73
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,859.15,647.71
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,814.39,618.52
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,771.08,590.06
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,721.3,557.4
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,670.38,522.62
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,612.03,479.21
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,554.55,435.39
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,495.13,389.77
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,436.72,343.41
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,370.19,289.37
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,308.94,238.2
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,246.85,185.41
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,190.92,137.25
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,129.15,87.02
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,81.47,50.56
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,39.05,19.99
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.76,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,17.88,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,57.94,31.36
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,104.58,67.28
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,164.03,117.26
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,222.02,169.99
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,287.6,229.91
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,349.05,285.94
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,414.18,343.55
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,476.18,396.63
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,540.25,449.43
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,598.73,495.94
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,658.1,541.46
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,712.71,582.83
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,766.54,621.42
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,816.16,654.63
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,864.2,686.13
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,905.38,711.69
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,939.65,732.06
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,972.73,751.4
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,1002.86,768.48
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,1026.24,782.28
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,1046.14,793.82
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,1060.42,801.12
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1071.02,806.15
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1074.49,807.26
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1074.15,806.09
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1070.2,801.31
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1062.38,794.21
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1045.73,782.05
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,1025.46,767.75
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,1000.49,752.42
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,972.08,734.88
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,937.12,712.08
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,899.29,687.35
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,856.57,659.96
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,811.5,630.66
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,761.28,596.67
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,711.84,562.41
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,654.59,519.97
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,596.88,476.05
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,534.78,428.18
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,473.66,379.32
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,408.33,324.79
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,345.62,270.66
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,279.29,213.49
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,218.53,159.76
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,155.08,105.23
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,101.7,61.37
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,49.81,23.99
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,14.95,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,17.73,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,60.46,31.84
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,107.98,68.48
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,167.65,118.95
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,225.54,171.62
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,290.36,230.52
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,351.25,285.3
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,415.49,341.09
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,476.38,392.56
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,538.96,443.41
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,596.72,489.03
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,654.51,533.19
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,708.23,572.49
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,760.98,608.02
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,805.2,636.11
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,850.26,664.37
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,889.47,688.66
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,926.08,710.92
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,956.99,729.84
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,984.67,746.59
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,1006.9,760.32
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,1025.65,771.88
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,1036.38,777.66
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,1043.31,781.15
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1046.61,783.09
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1046.21,782.8
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,1036.71,776.08
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,1023.69,767.26
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,928.31,704.2
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,822.76,628.1
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,811.77,622.85
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,797.82,614.51
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,759.37,589.14
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,719.8,562.79
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,696.88,548.13
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,670.21,530.28
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,562.56,447.64
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,462.04,369.18
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,468.76,377.22
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,469.08,378.48
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,414.85,335.63
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,362.38,293.44
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,308.4,249.0
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,258.01,206.94
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,208.27,164.62
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,162.05,124.67
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,115.88,85.41
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,75.54,51.89
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,39.81,23.63
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.45,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.37,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,20.56,1.41
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,53.19,31.79
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,95.84,62.57
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,155.44,109.78
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,209.97,157.45
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,272.19,212.14
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,336.54,267.72
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,409.91,329.86
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,471.21,381.5
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,534.35,432.92
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,593.81,479.3
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,652.29,523.46
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,705.01,562.2
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,756.64,597.9
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,803.91,628.78
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,849.33,657.85
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,888.03,683.58
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,924.02,707.38
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,954.96,726.32
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,982.68,743.05
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,910.04,693.33
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,814.55,620.92
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,683.84,523.75
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,539.29,413.31
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,807.8,622.18
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,1044.26,785.08
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,933.84,708.91
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,810.25,617.24
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,670.8,515.06
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,526.43,405.71
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,667.12,517.07
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,789.41,610.16
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,660.78,513.15
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,540.88,421.53
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,342.83,270.93
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,145.98,113.65
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,107.62,83.14
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,69.65,52.24
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,343.82,282.04
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,568.02,456.01
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,508.5,407.47
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,449.74,359.87
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,388.2,308.11
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,329.21,256.99
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,265.9,202.4
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,208.26,151.81
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,149.15,100.95
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,98.5,59.34
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,49.44,24.46
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,15.78,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,8.36,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,20.43,2.53
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,67.35,36.02
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,116.2,73.24
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,177.45,124.48
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,236.67,177.8
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,302.8,236.99
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,365.37,292.73
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,431.73,350.0
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,493.06,401.65
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,555.81,452.52
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,615.6,498.77
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,673.83,542.26
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,726.65,578.82
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,778.2,612.15
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,826.53,643.03
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,872.92,672.02
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,912.47,697.18
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,949.23,720.3
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,981.03,738.66
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,1009.61,754.8
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,1031.51,767.97
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,1049.77,778.92
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,1062.8,785.18
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1071.99,789.16
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,991.95,737.3
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,894.94,669.06
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,669.52,509.54
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,437.56,335.61
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,363.7,281.92
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,284.54,221.79
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,653.39,513.79
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,961.56,726.36
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,702.98,543.8
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,443.01,344.93
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,422.41,332.08
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,401.43,317.12
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,277.78,221.01
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,156.83,124.04
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,244.89,197.43
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,327.38,263.62
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,250.41,201.98
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,183.04,147.78
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,157.54,127.48
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,134.78,108.95
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,194.54,152.92
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,214.61,157.32
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,153.83,104.31
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,101.98,61.44
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,51.99,25.75
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,17.53,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,22.79,5.28
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,71.17,39.82
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,119.98,77.35
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,181.55,129.36
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,240.63,183.4
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,306.39,243.56
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,370.15,301.79
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,437.95,362.2
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,500.44,416.59
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,564.45,470.59
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,624.15,519.65
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,682.19,566.15
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,736.67,607.47
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,790.01,645.83
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,839.3,679.41
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,886.7,711.09
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,926.87,738.03
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,964.25,762.76
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,877.84,698.26
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,764.95,606.78
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,918.45,726.21
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,1065.54,826.54
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1077.73,832.83
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1086.02,838.07
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,1007.94,783.69
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,913.22,713.22
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,1001.68,779.46
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1071.7,825.44
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1055.56,813.58
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1035.72,800.26
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1009.17,782.99
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,979.33,763.49
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,944.81,740.21
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,907.39,714.84
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,864.98,686.22
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,820.32,655.71
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,769.93,621.4
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,718.07,585.42
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,662.76,542.61
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,604.96,496.81
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,542.87,446.71
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,481.65,395.7
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,415.82,339.63
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,352.73,284.02
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,287.14,224.89
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,226.81,169.57
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,163.32,113.22
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,108.98,67.21
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,56.13,28.67
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,19.16,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,9.34,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,23.55,6.45
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,75.4,41.96
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,125.04,81.26
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,185.43,133.29
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,243.87,186.33
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,308.68,244.26
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,369.59,298.08
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,433.47,352.36
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,493.91,401.43
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,555.63,449.32
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,612.42,490.51
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,668.72,529.47
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,718.34,563.19
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,768.6,595.11
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,812.99,622.3
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,854.94,647.46
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,893.28,671.98
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,928.97,694.74
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,956.48,712.03
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,980.52,727.32
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,1002.01,739.92
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,1020.13,750.45
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,1029.27,756.61
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,1034.7,760.64
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,1037.15,762.0
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,1036.02,761.26
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,1027.98,756.09
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,1016.48,748.9
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,999.98,738.92
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,980.17,726.95
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,894.24,672.43
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,800.95,607.97
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,780.38,596.47
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,756.57,581.62
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,768.82,594.52
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,766.7,595.43
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,717.91,563.16
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,669.32,529.31
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,613.96,488.55
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,558.83,446.83
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,499.48,400.66
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,441.73,354.34
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,380.58,303.65
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,322.41,253.96
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,260.58,200.81
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,204.55,151.87
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,145.93,101.94
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,97.11,61.9
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,49.4,28.78
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,23.2,0.72
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.95,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,16.41,6.14
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,29.94,19.87
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,49.18,37.07
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,68.57,54.21
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,90.36,73.01
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,112.6,91.84
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,175.17,143.74
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,247.46,203.3
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,243.62,199.58
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,236.59,192.72
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,329.9,268.6
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,429.08,346.84
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,491.83,394.49
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,553.74,440.83
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,459.38,364.18
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,352.6,277.07
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,407.81,319.48
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,464.45,361.43
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,482.48,373.51
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,500.27,385.58
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,744.18,572.87
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,975.07,733.96
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,990.71,740.73
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,1003.25,747.75
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,1006.43,749.1
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,1006.26,748.44
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,898.88,673.39
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,780.06,584.8
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,708.63,533.86
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,631.03,477.31
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,558.59,424.86
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,481.08,367.72
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,584.44,448.56
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,665.0,510.13
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,612.38,471.56
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,561.23,434.49
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,617.58,481.33
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,652.46,510.36
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,526.63,413.88
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,416.57,328.23
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,416.87,330.1
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,402.36,318.28
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,341.51,268.87
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,288.73,225.3
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,233.38,178.95
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,183.06,136.31
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,131.83,93.62
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,87.66,58.05
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,48.07,28.46
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,19.12,1.05
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.6,2.11
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,19.29,10.46
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,30.89,20.67
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,42.5,30.83
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,56.05,42.5
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,69.62,54.0
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,114.15,91.05
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,159.99,128.34
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,165.58,132.35
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,170.56,135.87
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,180.29,143.0
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,190.02,150.04
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,153.27,120.15
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,116.43,90.19
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,122.33,94.83
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,128.24,99.37
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,149.64,116.39
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,171.21,133.37
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,187.5,145.84
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,203.89,158.33
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,203.58,157.93
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,203.24,157.59
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,372.43,288.56
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,540.11,411.29
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,551.99,418.67
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,563.42,427.01
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,604.5,457.33
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,636.32,480.72
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,588.19,445.31
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,533.0,405.26
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,569.97,434.15
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,596.85,454.93
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,738.59,564.04
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,847.45,641.06
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,811.47,616.38
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,772.58,591.33
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,639.61,495.3
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,515.37,401.4
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,558.58,438.27
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,576.49,453.18
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,518.4,408.0
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,461.11,362.69
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,401.51,313.49
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,343.44,263.99
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,279.93,210.32
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,221.31,159.5
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,160.95,108.18
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,109.05,65.7
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,57.9,29.41
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,21.79,2.67
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,12.78,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,36.45,16.49
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,81.77,47.85
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,130.78,86.79
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,190.45,137.94
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,248.74,190.54
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,313.22,248.19
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,374.01,301.57
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,438.35,356.14
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,499.0,407.08
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,561.11,457.53
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,618.3,501.79
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,675.61,544.66
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,728.66,581.86
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,778.03,614.14
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,823.68,643.1
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,867.2,669.99
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,905.43,691.47
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,941.03,710.53
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,970.19,724.72
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,995.97,736.27
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,1017.94,748.38
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,1036.52,758.34
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,1047.76,763.38
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,1055.34,766.32
