Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,1058.16,766.77
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,1057.32,765.1
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,1050.3,759.48
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,1039.66,751.84
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,1023.57,741.25
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,1004.06,728.68
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,922.13,676.37
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,832.67,616.19
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,863.8,640.71
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,879.21,650.41
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,833.74,621.41
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,786.94,592.04
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,737.59,559.7
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,687.17,524.86
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,563.96,435.28
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,454.28,353.56
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,390.94,307.08
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,335.38,264.71
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,289.8,228.58
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,247.12,193.95
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,202.93,157.93
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,160.9,122.78
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,118.52,87.52
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,80.67,56.34
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,46.66,29.65
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,19.9,4.49
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,10.32,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.88,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,13.76,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,37.82,18.08
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,82.45,49.41
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,130.89,87.95
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,190.01,138.38
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,246.86,189.23
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,309.8,244.8
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,369.81,296.69
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,433.33,349.62
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,493.29,398.32
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,554.7,446.31
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,610.82,489.05
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,666.98,530.48
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,719.17,566.87
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,770.38,600.2
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,816.65,629.42
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,857.63,654.54
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,896.52,677.94
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,932.89,699.38
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,963.77,716.99
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,991.64,732.56
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,1012.93,745.24
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,1030.84,755.89
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,1043.36,761.81
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,1052.27,765.61
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,1055.03,767.12
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,1054.13,766.54
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,1048.04,761.46
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,1038.31,754.29
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,1022.11,744.6
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,1002.46,732.89
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,977.11,717.59
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,948.62,700.32
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,914.54,679.36
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,877.82,656.56
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,835.9,630.08
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,794.71,603.86
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,745.67,572.9
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,695.37,540.03
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,639.66,499.85
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,583.68,458.28
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,524.24,412.87
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,465.81,366.74
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,402.94,315.36
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,342.81,264.62
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,279.28,210.89
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,220.91,160.35
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,160.99,109.55
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,109.79,67.72
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,59.93,31.87
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,23.98,6.05
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,11.3,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.37,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.44,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,35.15,20.36
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,68.3,45.75
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,106.39,77.64
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,149.4,114.76
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,191.66,151.71
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,240.6,194.19
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,294.06,239.87
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,352.38,288.69
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,396.5,324.73
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,439.05,358.34
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,550.92,447.05
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,678.02,544.09
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,730.08,580.07
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,781.03,613.75
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,823.98,641.14
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,867.63,668.66
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,905.38,692.98
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,940.52,715.41
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,970.73,733.05
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,997.81,748.54
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,1018.61,760.56
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,1036.01,770.41
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,1048.02,776.17
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,1056.41,779.75
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,1059.11,780.48
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,1058.14,779.04
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,1051.02,772.38
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,1040.29,763.63
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,1023.59,752.66
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,1003.48,739.65
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,978.26,724.27
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,949.97,706.92
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,915.48,684.7
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,878.37,660.73
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,839.33,636.01
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,794.67,607.19
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,745.07,574.02
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,694.29,538.99
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,639.09,499.16
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,583.77,458.09
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,434.17,343.43
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,310.31,246.5
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,266.77,212.51
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,227.66,180.79
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,188.13,148.18
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,150.11,116.1
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,112.36,84.09
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,77.71,54.92
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,46.86,30.42
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,21.78,7.55
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,11.3,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.8,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,21.86,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,44.32,23.88
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,95.44,57.15
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,146.55,98.45
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,207.94,151.48
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,267.83,205.41
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,333.37,263.44
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,375.77,301.89
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,416.76,337.56
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,460.31,373.2
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,498.37,402.58
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,592.68,474.28
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,696.66,549.77
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,746.57,581.93
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,796.95,613.3
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,842.45,641.31
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,885.81,667.43
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,923.72,689.56
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,958.86,709.66
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,988.77,726.21
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,1015.45,740.65
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,1036.8,753.1
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,1054.62,763.46
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,1066.32,768.69
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,1074.29,771.78
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,1076.53,772.95
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,1074.99,771.99
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1067.64,766.21
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,1056.57,758.33
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,1039.94,748.59
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,1019.78,736.79
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,992.85,720.8
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,962.74,702.84
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,927.87,680.87
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,890.29,657.11
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,847.65,630.74
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,802.9,602.68
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,752.86,571.69
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,703.47,540.55
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,647.42,500.81
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,591.1,459.6
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,530.82,414.07
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,471.45,367.73
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,408.06,316.5
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,347.09,265.61
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,283.81,212.95
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,225.47,162.88
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,164.61,111.24
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,112.36,68.43
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,61.84,32.18
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,25.13,7.7
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.85,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.27,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,45.75,23.36
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,92.39,55.96
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,142.7,96.38
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,203.08,147.66
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,260.74,198.4
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,324.09,252.99
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,384.78,304.1
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,448.94,355.93
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,508.04,402.61
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,568.38,448.41
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,624.97,489.73
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,681.4,529.45
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,732.6,563.33
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,780.03,592.83
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,823.45,619.93
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,864.45,645.11
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,902.68,667.31
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,938.38,687.6
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,967.12,704.27
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,992.78,719.03
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,1013.82,731.26
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,1031.48,741.48
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,1043.71,747.04
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,1052.37,750.56
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,1054.96,751.93
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,1053.92,751.29
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,1047.25,745.95
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,1036.99,738.63
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,1020.29,728.88
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,1000.2,717.2
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,974.47,702.05
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,945.68,685.01
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,911.8,664.68
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,875.32,642.59
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,836.66,618.88
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,792.37,591.17
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,743.41,560.34
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,693.28,527.66
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,638.14,488.94
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,582.78,448.89
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,523.47,404.98
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,465.16,360.28
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,403.21,310.67
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,343.94,261.67
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,281.34,210.06
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,223.79,161.28
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,163.92,111.1
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,112.41,69.25
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,62.86,33.76
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,26.46,9.31
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.85,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.71,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,47.28,23.73
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,94.59,56.37
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,144.02,95.71
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,202.42,144.62
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,259.36,194.09
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,321.85,247.34
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,381.01,296.76
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,442.88,346.36
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,501.66,390.94
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,561.64,434.32
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,617.03,472.38
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,672.21,508.58
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,722.68,541.2
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,772.09,571.2
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,816.55,596.19
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,862.38,621.52
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,900.33,641.53
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,935.7,659.65
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,965.49,675.18
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,992.21,688.8
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,1013.31,700.4
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,1031.01,710.11
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,1042.26,714.73
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,1049.92,717.43
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,1052.45,718.7
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,1051.33,718.04
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,1044.54,714.25
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,1034.16,708.54
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,1017.81,699.46
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,998.03,688.51
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,972.23,674.02
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,943.39,657.76
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,909.76,638.52
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,873.5,617.58
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,831.05,592.55
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,786.67,566.04
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,740.62,537.27
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,690.62,505.34
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,635.44,467.41
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,580.08,428.36
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,521.6,387.49
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,464.07,345.65
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,402.09,298.35
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,342.8,251.43
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,280.87,201.79
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,223.72,154.77
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,164.78,106.98
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,113.75,66.87
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,63.87,32.34
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,26.85,9.06
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,11.8,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,9.34,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,15.92,1.79
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,48.0,26.12
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,92.6,58.06
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,139.56,95.71
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,194.75,141.95
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,243.42,184.28
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,296.35,229.74
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,346.41,271.78
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,395.48,311.05
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,433.41,339.73
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,467.59,363.87
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,523.3,403.73
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,582.26,444.31
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,605.57,458.13
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,622.03,466.94
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,663.45,493.71
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,704.62,519.44
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,734.6,538.22
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,762.74,555.68
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,790.01,572.12
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,815.56,587.3
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,850.78,609.64
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,884.65,630.8
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,956.32,679.27
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,1021.68,717.12
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,967.19,682.44
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,903.68,638.04
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,881.05,624.31
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,856.55,608.85
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,854.19,608.57
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,849.25,606.43
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,814.2,583.17
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,777.9,559.31
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,738.6,534.6
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,698.95,509.33
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,685.22,502.54
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,666.62,491.97
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,602.3,447.71
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,537.83,402.94
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,480.9,362.49
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,426.79,323.26
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,427.43,325.21
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,412.97,314.02
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,351.5,266.59
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,299.3,225.84
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,245.0,182.63
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,194.16,141.49
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,143.98,101.33
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,100.46,67.17
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,59.77,37.01
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,27.8,12.76
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,14.25,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,18.31,4.24
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,41.66,27.2
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,71.44,51.17
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,106.89,80.25
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,147.08,113.75
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,187.13,147.33
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,231.75,184.83
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,318.42,254.85
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,422.91,338.37
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,435.56,348.29
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,434.48,346.47
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,536.68,426.09
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,652.67,512.9
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,702.55,547.86
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,751.83,582.0
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,798.07,611.44
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,845.6,641.26
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,824.69,622.93
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,787.79,591.14
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,881.91,658.24
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,975.41,716.47
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,930.47,684.63
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,871.74,639.62
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,955.7,698.94
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,1033.49,744.9
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,1035.3,743.98
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,1033.65,742.03
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,1026.48,736.34
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,1015.89,728.72
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,999.08,717.85
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,979.08,705.14
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,952.53,689.27
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,923.29,671.72
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,888.84,649.95
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,852.06,626.65
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,809.46,600.09
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,765.42,572.3
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,718.42,542.26
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,669.11,508.85
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,614.59,470.4
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,560.52,431.22
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,502.77,388.58
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,446.48,345.64
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,386.42,297.92
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,329.68,251.55
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,269.58,202.54
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,213.56,155.87
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,157.91,109.88
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,110.47,71.84
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,64.28,37.96
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,29.23,13.34
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,14.25,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.37,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,14.47,3.23
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,36.53,24.3
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,59.8,44.25
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,87.73,67.71
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,117.76,92.82
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,148.5,118.06
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,183.46,146.56
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,241.05,192.72
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,309.01,246.62
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,364.22,289.69
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,423.94,335.44
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,472.4,370.93
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,522.12,406.53
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,550.52,425.09
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,575.97,441.16
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,616.08,468.6
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,656.11,495.42
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,672.05,504.76
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,685.48,512.48
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,707.4,525.76
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,728.1,537.99
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,793.49,584.09
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,866.43,633.69
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,807.38,590.04
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,751.51,549.17
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,756.75,553.37
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,760.66,556.15
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,762.87,557.07
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,763.56,557.03
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,740.21,541.33
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,716.03,525.24
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,743.0,547.59
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,770.73,569.68
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,622.53,463.78
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,478.09,358.06
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,527.5,397.69
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,568.91,429.64
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,522.57,396.97
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,477.27,365.15
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,398.94,306.97
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,330.55,255.35
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,322.57,250.79
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,309.63,241.36
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,269.95,210.02
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,231.95,179.65
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,192.2,147.98
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,154.15,117.0
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,117.25,86.71
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,83.43,59.05
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,52.66,34.83
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,26.75,13.68
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,13.76,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.49,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.41,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.26,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.68,1.76
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.61,3.41
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.54,5.04
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,37.18,25.82
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,61.86,46.25
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,81.74,62.47
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,101.69,78.55
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,152.45,119.17
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,203.97,159.36
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,225.85,176.01
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,248.01,192.86
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,251.31,194.58
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,254.5,196.31
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,257.95,198.63
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,261.37,200.96
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,295.34,226.62
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,329.56,252.07
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,264.32,202.36
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,199.22,152.41
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,280.69,215.07
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,362.87,276.26
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,361.44,274.6
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,359.9,273.35
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,225.09,171.92
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,92.22,68.4
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,224.71,173.15
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,365.37,279.64
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,396.58,302.48
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,427.03,325.19
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,438.98,334.56
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,449.66,343.07
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,401.93,308.07
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,355.42,273.87
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,311.79,241.85
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,269.28,210.1
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,153.72,119.92
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,44.46,31.35
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,62.36,46.43
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,80.28,61.41
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,71.06,53.96
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,61.86,46.48
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,51.69,38.17
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,41.52,29.71
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,32.82,22.28
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,24.12,14.74
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.91,7.59
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.71,0.23
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.93,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,12.78,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,25.12,9.71
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,59.82,32.51
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,106.94,66.16
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,156.25,106.34
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,214.16,155.69
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,269.64,204.4
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,330.04,256.5
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,388.36,306.02
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,449.7,356.48
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,506.4,401.5
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,563.86,445.52
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,618.02,484.67
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,672.01,522.26
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,721.42,556.27
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,769.65,588.26
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,810.38,613.47
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,851.82,638.86
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,746.01,561.27
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,602.74,451.32
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,684.94,511.02
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,763.91,565.21
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,892.41,658.08
