Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,1008.67,732.28
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,627.55,475.4
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,204.35,153.94
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,227.16,172.69
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,249.97,189.94
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,533.64,404.16
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,796.13,585.19
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,755.68,553.86
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,715.2,525.42
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,752.32,554.77
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,789.52,582.93
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,696.21,518.13
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,613.88,460.25
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,499.88,378.46
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,392.97,299.38
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,321.31,246.93
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,248.93,192.36
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,190.27,147.35
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,132.93,102.35
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,245.17,193.89
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,340.15,267.44
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,348.52,271.81
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,337.26,258.62
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,277.6,208.53
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,222.75,161.83
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,167.25,115.27
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,118.09,75.12
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,69.98,40.0
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,33.57,16.03
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.12,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,12.78,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,26.41,11.01
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,62.48,34.56
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,111.31,70.19
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,161.67,111.7
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,220.56,162.18
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,277.19,212.14
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,338.77,265.33
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,398.21,315.58
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,460.45,366.28
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,519.12,411.84
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,578.7,456.05
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,633.3,493.74
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,687.64,529.41
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,738.39,561.81
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,788.0,591.83
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,829.08,614.23
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,870.79,636.54
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,908.03,656.42
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,942.72,674.45
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,971.45,688.62
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,997.12,700.96
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,1017.61,712.32
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,1034.78,721.82
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,1045.09,725.97
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,1051.86,728.22
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,1053.55,729.92
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,1051.69,729.84
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,1047.04,726.99
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,1038.71,722.17
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,1022.7,714.3
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,1003.3,704.56
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,976.49,690.33
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,946.74,674.27
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,913.13,654.62
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,876.93,633.22
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,834.38,608.47
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,792.71,583.91
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,744.2,553.51
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,694.51,521.62
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,640.04,483.99
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,585.5,445.19
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,526.7,402.85
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,468.74,359.51
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,407.25,311.26
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,348.48,263.55
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,287.32,213.51
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,230.89,166.09
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,172.35,117.34
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,121.68,76.23
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,72.3,40.47
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,34.86,16.52
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.08,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,13.76,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,27.93,12.53
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,62.51,35.17
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,110.35,69.91
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,158.8,109.23
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,215.78,157.29
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,270.96,205.24
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,331.12,256.55
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,372.71,292.3
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,409.61,322.56
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,482.64,379.67
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,563.94,441.2
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,617.83,480.58
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,671.58,518.89
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,720.98,551.36
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,769.32,581.5
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,813.69,608.81
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,852.93,632.27
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,889.24,653.52
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,923.11,672.96
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,951.64,688.78
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,977.22,702.67
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,996.74,714.11
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,1013.03,723.63
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,1024.05,728.57
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,1031.64,731.52
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,1033.75,732.66
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,1032.4,731.84
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,1022.76,726.83
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,1009.83,719.92
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,948.89,682.05
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,877.85,632.87
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,848.47,615.59
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,817.39,596.51
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,772.92,568.67
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,727.89,540.05
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,694.48,518.46
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,659.32,495.2
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,625.52,473.37
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,589.17,449.17
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,529.18,405.24
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,472.9,363.44
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,446.78,345.05
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,413.37,319.69
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,374.15,287.59
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,331.3,251.55
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,271.36,202.58
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,217.87,158.03
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,164.5,113.76
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,117.35,75.51
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,70.98,41.64
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,35.66,18.16
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.28,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,15.73,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,30.7,15.38
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,64.33,38.6
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,108.8,71.28
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,155.33,108.81
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,209.84,154.32
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,262.82,199.53
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,322.38,249.46
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,378.52,295.83
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,438.15,343.65
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,493.5,386.49
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,550.41,429.02
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,604.13,467.2
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,658.46,504.49
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,707.42,538.77
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,754.39,570.01
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,801.31,599.22
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,847.79,627.6
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,883.78,648.6
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,913.12,665.15
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,943.49,682.27
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,971.26,697.59
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,991.14,709.25
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,1007.8,719.03
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,1020.04,726.9
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,1028.95,732.84
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,1031.04,733.96
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,1029.65,733.11
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,1019.96,725.83
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,1006.98,716.71
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,991.07,707.3
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,971.98,695.98
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,771.88,563.77
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,566.96,415.4
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,725.54,537.87
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,850.44,626.13
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,808.57,598.07
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,765.17,570.4
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,717.56,540.14
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,669.01,507.86
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,615.13,469.53
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,561.85,430.62
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,505.42,388.64
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,450.24,346.31
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,391.17,299.4
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,335.05,253.53
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,275.89,204.86
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,221.6,159.33
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,166.3,113.76
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,117.83,74.89
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,71.72,41.33
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,36.61,18.45
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.24,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,14.0,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,32.5,17.14
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,64.65,39.55
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,107.98,71.59
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,153.49,107.52
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,207.83,151.92
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,206.64,158.14
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,182.45,142.59
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,206.31,161.41
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,229.67,179.08
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,373.3,290.74
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,542.21,415.98
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,594.32,451.33
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,646.81,487.03
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,694.51,519.32
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,740.21,548.81
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,782.34,573.9
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,823.05,597.67
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,858.78,619.07
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,892.33,638.97
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,921.35,655.65
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,947.85,670.76
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,967.43,682.92
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,983.98,693.41
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,639.24,468.76
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,255.85,188.41
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,647.43,482.2
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,1000.81,708.94
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,883.56,629.25
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,753.05,538.22
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,740.25,531.68
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,726.21,523.05
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,676.15,489.79
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,620.95,452.89
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,584.05,428.36
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,547.5,403.62
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,554.7,411.04
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,562.41,418.21
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,293.2,223.86
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,39.65,26.19
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,237.41,184.96
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,417.76,320.11
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,327.55,251.25
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,247.68,190.77
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,216.6,167.21
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,186.22,143.58
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,156.43,120.25
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,127.69,97.36
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,99.33,74.64
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,72.8,53.21
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,49.21,34.02
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,27.81,16.12
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,14.0,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,22.21,11.69
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,42.69,29.65
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,63.58,47.51
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,87.65,67.15
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,113.91,88.41
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,80.64,61.43
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,44.43,31.59
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,175.24,137.63
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,320.55,250.16
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,309.06,240.09
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,288.14,222.88
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,363.4,279.66
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,441.45,336.33
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,451.37,340.87
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,458.35,343.67
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,505.57,376.68
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,554.26,409.78
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,594.93,437.68
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,636.26,465.84
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,796.88,581.22
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,950.64,679.78
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,969.8,690.0
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,985.88,700.2
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,997.25,706.25
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,1005.41,710.45
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,1007.84,711.77
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,1006.93,711.23
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,900.7,643.77
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,778.78,558.23
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,876.64,631.86
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,955.07,683.61
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,861.85,623.82
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,768.63,558.82
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,728.22,532.15
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,683.58,501.93
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,439.74,330.13
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,198.31,148.65
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,122.84,91.6
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,48.36,33.15
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,36.73,24.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,25.12,14.72
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.9,8.14
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.69,1.48
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.72,0.71
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.75,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,127.03,94.11
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,218.16,157.39
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,164.62,113.05
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,117.85,75.74
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,72.88,42.98
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,38.21,20.08
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,13.97,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.83,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,35.46,17.93
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,71.35,41.0
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,119.7,76.5
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,168.45,116.32
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,224.9,163.74
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,209.71,161.1
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,164.44,129.56
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,238.21,187.89
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,323.79,254.11
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,436.24,340.96
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,572.96,443.37
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,626.72,480.71
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,680.46,517.7
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,729.87,550.46
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,778.2,581.4
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,771.49,573.2
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,747.59,551.37
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,782.15,572.06
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,814.91,590.41
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,897.81,646.33
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,974.78,691.53
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,993.37,700.35
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,1008.77,708.02
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,1018.47,710.92
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,1024.8,711.91
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,1026.22,711.46
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,1024.26,709.17
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,1015.96,704.4
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,1004.36,697.85
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,987.56,689.39
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,967.65,679.1
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,941.1,663.41
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,916.35,648.84
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,883.24,631.39
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,847.82,612.22
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,805.09,586.77
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,760.96,560.0
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,714.03,530.25
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,666.2,498.34
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,614.25,462.27
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,561.76,424.85
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,484.72,368.47
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,414.19,315.78
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,369.3,280.66
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,323.79,243.44
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,268.05,198.75
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,216.25,156.39
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,164.24,113.68
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,118.54,76.88
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,74.26,44.23
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,39.64,21.15
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.34,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.75,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,13.5,5.18
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,25.58,15.84
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,37.66,26.43
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,50.73,37.74
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,63.76,48.86
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,49.75,36.9
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,35.73,24.9
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,41.05,29.26
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,46.38,33.56
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,105.11,82.19
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,164.32,129.9
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,141.34,110.56
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,118.28,91.49
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,124.16,96.05
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,130.06,100.53
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,128.14,98.58
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,126.22,96.68
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,197.67,153.04
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,270.02,208.44
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,183.88,141.15
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,98.04,73.35
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,100.02,75.04
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,102.0,76.56
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,78.6,57.89
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,55.27,39.19
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,111.38,84.17
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,167.81,128.45
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,161.86,123.64
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,155.89,119.03
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,152.86,116.72
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,149.83,114.42
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,245.21,188.8
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,346.5,265.08
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,322.77,247.06
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,304.82,234.04
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,230.86,177.98
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,158.05,121.62
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,138.58,106.88
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,119.25,91.9
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,95.36,72.88
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,71.58,53.71
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,52.68,38.4
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,33.81,22.85
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,75.43,57.82
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,116.98,92.39
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,98.97,77.8
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,81.03,63.11
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,64.12,48.86
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,47.3,34.45
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,32.35,21.48
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,17.36,8.42
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.68,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.85,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.71,0.55
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.98,6.09
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,20.26,11.59
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,27.98,18.29
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,35.72,24.91
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,36.21,25.28
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,36.69,25.61
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,39.12,27.5
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,41.54,29.36
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,70.6,53.4
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,99.72,77.08
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,84.19,63.97
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,68.7,51.05
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,139.79,108.24
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,211.8,164.27
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,237.79,183.54
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,264.04,202.95
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,273.43,209.26
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,282.82,215.62
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,265.0,201.13
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,247.08,186.78
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,212.3,160.04
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,177.5,133.25
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,334.13,250.53
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,489.62,359.82
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,407.5,300.28
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,319.48,236.95
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,398.96,295.22
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,472.18,346.76
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,736.43,541.12
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,960.46,688.16
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,791.9,575.09
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,617.22,450.6
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,398.07,297.69
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,178.5,133.6
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,493.52,380.44
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,759.3,567.82
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,713.12,535.28
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,665.97,504.04
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,592.76,450.91
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,525.09,400.94
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,466.92,358.18
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,413.29,317.58
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,324.06,249.06
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,248.36,190.78
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,207.01,158.13
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,169.08,127.44
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,131.66,96.99
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,97.19,68.98
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,65.11,43.86
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,37.56,22.77
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,17.19,3.02
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,10.12,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,20.27,10.58
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,34.77,23.21
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,49.18,35.61
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,65.53,49.37
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,81.96,62.91
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,95.57,73.84
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,109.22,84.56
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,181.5,141.87
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,258.97,201.72
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,321.77,249.47
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,388.13,299.01
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,515.92,396.01
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,662.9,502.41
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,710.45,531.64
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,756.97,560.1
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,799.21,585.94
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,836.6,608.34
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,871.37,630.1
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,903.73,650.26
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,929.99,665.26
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,953.26,678.41
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,972.36,690.32
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,988.37,700.45
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,913.71,651.44
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,816.22,581.2
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,919.09,656.75
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,1002.23,709.72
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,992.62,703.66
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,985.81,700.56
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,970.25,691.3
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,951.67,680.3
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,923.37,663.84
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,892.9,645.95
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,860.25,626.0
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,825.48,604.55
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,784.98,578.57
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,744.67,552.55
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,570.05,427.77
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,412.43,310.42
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,214.05,164.0
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,22.22,12.42
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,121.37,93.02
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,218.19,169.35
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,207.88,161.2
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,195.39,151.35
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,164.97,127.47
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,135.73,104.18
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,107.09,80.94
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,80.13,58.94
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,55.83,39.37
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,34.3,21.72
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,17.38,4.08
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.3,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.6,2.91
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.84,9.25
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,25.09,15.56
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,33.79,23.03
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,42.49,30.4
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,127.46,99.74
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,220.1,173.99
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,190.79,150.6
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,153.62,120.23
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,227.0,178.56
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,303.47,237.53
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,239.78,186.81
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,170.18,131.24
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,270.12,208.8
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,371.03,283.38
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,479.43,362.68
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,589.19,439.88
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,558.36,413.88
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,517.52,382.21
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,572.97,420.17
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,623.46,453.04
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,701.83,506.13
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,775.23,554.27
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,904.06,644.49
