Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,1018.15,714.92
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,1019.94,714.18
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,1018.41,713.28
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,1011.09,707.67
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,1000.51,700.29
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,985.25,693.96
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,966.89,685.74
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,776.91,562.76
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,581.98,424.5
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,414.61,308.63
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,254.27,190.93
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,463.01,351.78
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,646.71,483.32
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,562.19,421.32
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,488.71,368.46
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,373.56,284.31
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,268.79,205.45
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,387.23,299.97
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,463.94,356.52
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,370.09,283.18
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,291.61,222.48
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,244.31,184.48
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,199.69,147.74
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,154.14,110.28
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,113.36,77.03
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,74.89,47.57
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,42.75,24.66
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.93,4.7
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.37,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.75,0.19
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.68,1.86
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,100.07,78.81
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,196.22,157.11
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,233.04,185.95
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,273.46,217.32
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,284.17,224.49
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,294.49,231.09
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,481.35,377.86
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,693.18,532.61
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,742.23,562.81
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,790.15,593.38
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,833.91,620.42
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,872.56,643.8
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,908.75,666.67
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,942.46,687.87
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,858.96,630.02
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,747.48,547.34
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,738.8,541.91
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,727.93,533.78
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,717.04,526.02
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,711.46,521.66
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,668.03,491.29
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,623.74,460.24
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,603.1,446.46
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,575.2,427.4
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,552.36,411.61
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,529.38,395.62
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,426.37,321.49
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,320.1,243.15
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,471.17,358.83
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,609.27,458.77
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,716.7,541.9
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,793.47,598.36
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,661.59,504.66
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,537.92,412.81
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,480.54,371.63
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,426.14,331.31
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,467.21,365.26
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,481.31,375.48
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,360.2,280.75
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,264.67,206.39
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,267.08,204.21
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,248.03,180.78
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,189.67,130.95
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,138.11,87.98
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,87.92,50.2
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,48.38,24.74
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,13.68,3.42
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.93,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.86,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,9.16,2.31
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,13.51,6.05
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,130.55,105.26
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,252.62,204.57
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,186.33,150.0
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,114.3,90.15
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,99.25,77.58
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,84.22,64.94
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,51.76,37.83
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,19.34,10.63
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,25.16,15.44
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,30.97,20.21
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,60.06,44.24
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,89.21,68.04
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,256.24,202.26
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,425.16,331.2
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,412.11,320.02
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,398.72,309.65
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,453.98,351.51
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,509.43,392.51
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,498.42,383.69
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,487.1,375.11
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,442.88,342.24
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,398.74,309.26
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,384.44,299.4
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,370.08,289.29
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,292.96,230.26
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,222.79,175.64
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,216.09,171.07
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,209.39,166.3
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,221.14,176.04
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,232.8,185.69
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,204.59,163.6
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,176.74,141.64
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,209.61,169.17
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,243.53,197.17
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,212.01,172.13
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,183.48,149.43
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,160.96,131.2
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,138.96,113.2
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,118.82,96.73
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,99.13,80.38
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,79.77,63.77
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,60.52,46.96
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,43.75,32.13
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,27.04,17.19
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.96,5.0
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.95,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.95,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.54,3.03
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,22.2,12.99
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,36.22,25.53
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,50.17,37.92
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,66.03,51.68
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,81.96,65.22
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,142.47,115.12
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,210.25,170.41
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,246.03,199.19
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,283.02,228.55
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,245.38,197.38
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,201.52,160.71
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,342.51,274.24
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,494.23,390.52
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,455.28,357.04
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,407.65,317.74
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,460.32,356.97
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,519.8,399.74
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,451.82,347.46
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,385.5,296.38
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,516.59,395.45
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,645.17,487.84
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,717.15,538.61
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,783.99,585.48
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,422.3,326.35
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,51.4,35.91
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,351.2,273.39
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,649.44,488.27
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,685.24,512.2
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,725.92,541.49
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,468.3,357.6
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,212.52,163.27
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,522.49,406.41
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,812.39,612.47
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,750.5,565.53
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,686.3,520.24
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,546.18,418.27
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,407.26,313.83
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,432.6,335.46
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,448.89,349.0
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,442.49,345.54
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,433.7,339.91
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,414.81,326.6
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,391.96,309.26
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,350.96,276.28
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,308.02,240.69
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,257.47,198.98
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,211.69,160.75
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,164.25,120.99
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,122.09,86.0
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,81.73,54.28
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,47.97,29.5
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,22.53,10.68
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,9.83,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,18.97,8.12
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,49.99,26.98
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,89.38,53.26
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,139.35,92.12
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,190.27,135.55
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,247.75,185.38
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,303.81,234.52
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,363.95,285.89
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,421.3,333.45
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,481.03,381.17
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,537.37,424.95
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,594.51,467.81
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,647.33,505.42
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,699.53,541.34
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,747.55,572.99
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,794.33,603.03
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,835.65,628.25
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,877.93,653.76
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,913.52,675.75
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,946.54,695.97
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,970.7,709.05
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,991.44,720.0
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,1009.99,730.97
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,1025.31,739.98
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,1028.53,740.92
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,1034.67,743.96
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,1034.4,743.64
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,1030.83,741.46
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,1010.64,729.73
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,992.03,719.19
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,974.13,708.37
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,953.5,695.82
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,602.02,455.03
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,248.27,187.72
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,384.13,293.31
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,517.68,391.26
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,628.96,476.06
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,722.98,545.69
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,575.36,437.03
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,444.26,339.11
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,503.42,387.36
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,543.5,418.22
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,490.11,377.6
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,438.43,338.18
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,387.85,298.71
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,337.01,257.74
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,280.73,212.18
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,229.17,169.73
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,177.28,127.24
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,131.55,90.25
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,87.27,56.78
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,51.91,32.02
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,24.11,12.06
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.85,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,9.83,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.38,9.98
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,50.05,29.1
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,86.49,54.09
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,132.35,89.09
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,159.77,117.0
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,177.31,135.74
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,246.01,188.86
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,335.55,259.37
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,394.59,306.38
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,456.69,354.3
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,374.9,292.16
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,254.84,196.78
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,451.06,351.23
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,671.5,512.86
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,718.51,544.08
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,764.66,575.04
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,804.01,599.98
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,843.0,624.5
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,876.8,646.09
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,908.37,666.17
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,931.44,680.71
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,951.43,693.38
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,970.98,704.64
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,987.69,714.08
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,999.4,718.99
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,1008.11,722.09
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,1010.75,723.59
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,1010.23,723.29
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,648.89,482.57
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,268.26,199.73
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,496.6,371.68
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,716.05,523.8
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,820.8,599.98
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,905.92,659.05
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,797.04,584.13
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,688.77,506.96
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,524.3,391.21
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,371.41,278.64
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,535.73,407.42
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,662.12,501.06
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,609.42,462.28
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,557.54,424.97
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,502.57,384.67
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,449.13,344.41
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,390.57,298.68
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,336.85,255.67
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,281.86,211.43
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,231.3,169.99
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,179.58,127.64
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,133.28,90.13
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,88.19,56.15
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,52.72,31.61
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,24.14,12.41
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.83,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,24.13,12.77
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,51.98,31.7
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,88.61,57.73
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,134.04,92.99
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,157.36,117.37
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,170.28,131.98
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,235.36,182.45
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,318.54,247.4
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,348.45,271.69
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,367.39,286.23
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,399.3,309.89
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,428.22,330.34
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,488.82,374.64
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,554.09,420.98
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,546.42,412.28
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,526.37,395.35
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,583.54,434.94
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,638.52,471.32
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,561.8,414.96
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,477.44,353.33
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,550.78,405.74
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,620.0,452.51
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,646.62,470.26
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,672.97,488.28
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,564.24,412.23
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,446.88,329.01
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,464.29,342.72
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,481.45,355.09
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,602.81,441.68
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,715.13,518.09
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,659.67,478.78
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,604.83,441.19
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,578.93,423.45
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,552.91,405.28
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,608.25,447.23
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,661.97,486.39
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,631.04,465.55
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,599.18,444.71
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,616.06,459.84
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,618.01,463.6
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,502.44,379.44
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,396.82,301.32
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,341.0,261.02
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,288.87,222.34
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,248.97,192.05
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,209.67,161.71
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,178.82,137.75
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,149.12,114.24
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,119.48,90.49
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,91.49,67.86
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,65.69,47.1
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,42.23,28.16
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,23.87,12.56
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.9,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,21.24,10.71
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,36.33,24.24
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,56.21,41.21
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,76.8,58.56
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,99.86,77.3
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,124.32,96.88
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,113.28,87.99
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,100.5,77.49
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,203.09,158.75
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,314.49,243.6
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,432.54,333.51
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,572.96,437.41
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,624.59,473.29
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,676.15,509.11
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,721.98,539.63
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,767.53,568.13
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,805.86,592.05
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,841.66,614.16
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,817.57,595.08
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,778.95,564.57
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,865.9,626.92
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,952.78,683.1
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,899.64,645.5
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,834.84,597.99
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,845.49,604.71
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,854.34,609.41
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,778.78,557.29
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,700.64,503.31
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,856.24,615.64
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,990.83,703.05
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,915.54,653.44
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,837.47,599.19
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,818.45,589.51
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,796.36,577.07
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,698.47,509.35
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,612.54,448.56
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,601.72,443.88
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,587.99,436.33
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,465.69,348.38
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,353.23,265.58
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,471.1,358.31
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,559.96,424.13
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,417.63,317.83
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,296.97,226.87
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,259.54,198.98
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,223.18,170.95
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,189.4,144.76
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,157.42,119.6
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,154.11,112.5
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,136.63,92.2
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,91.67,58.46
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,56.19,34.05
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,25.94,14.42
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.81,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.41,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.97,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.93,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.54,4.16
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,21.23,11.85
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,33.31,22.27
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,45.4,32.6
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,58.45,43.53
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,71.46,54.22
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,89.31,68.66
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,107.24,82.87
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,120.87,93.38
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,134.54,103.76
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,146.57,112.92
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,158.68,122.07
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,238.07,183.57
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,318.63,243.9
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,435.09,331.52
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,560.58,422.27
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,647.26,483.95
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,746.05,552.39
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,822.17,606.4
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,899.78,656.19
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,623.08,465.81
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,305.19,227.56
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,535.69,400.28
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,765.71,558.34
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,759.43,550.84
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,751.62,544.9
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,755.72,547.32
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,758.57,548.82
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,757.54,548.49
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,755.17,547.38
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,687.82,500.73
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,627.54,458.71
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,529.98,391.01
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,429.14,319.25
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,465.4,347.16
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,504.17,375.42
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,520.27,388.49
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,532.47,398.83
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,477.72,359.44
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,425.36,321.78
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,415.49,316.3
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,402.14,307.56
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,382.64,293.62
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,356.85,274.39
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,334.73,257.09
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,307.25,234.25
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,258.21,194.97
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,213.01,158.42
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,168.28,121.54
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,127.04,87.74
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,86.98,57.09
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,53.44,32.99
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,26.5,15.11
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.78,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.88,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,13.76,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.69,13.16
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,56.04,31.67
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,93.94,57.42
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,140.98,93.42
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,189.75,133.67
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,244.02,179.0
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,190.78,145.47
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,104.34,80.11
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,112.17,86.22
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,120.0,91.96
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,142.47,109.21
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,165.12,126.25
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,178.82,136.17
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,192.71,146.17
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,241.68,182.89
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,291.48,219.22
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,333.41,248.77
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,372.38,275.69
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,416.31,305.77
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,460.96,335.58
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,475.1,343.38
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,489.04,351.27
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,585.58,416.94
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,677.46,476.48
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,742.38,517.36
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,800.95,553.76
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,914.31,631.78
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,1009.68,689.87
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,1003.0,686.62
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,987.56,680.07
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,971.72,672.33
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,952.97,662.84
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,929.35,650.38
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,903.03,636.21
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,871.17,619.67
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,837.14,601.5
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,798.59,578.93
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,758.26,554.84
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,712.88,526.31
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,667.22,495.92
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,616.95,461.48
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,566.54,426.02
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,433.03,328.45
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,320.98,244.7
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,235.74,180.6
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,158.14,121.16
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,135.62,104.09
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,113.76,87.1
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,92.49,70.27
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,71.79,53.58
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,53.11,38.07
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,34.64,22.51
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,20.76,10.79
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.89,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,11.09,3.23
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,19.29,10.25
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,29.92,19.43
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,40.56,28.57
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,52.66,38.79
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,64.76,48.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,59.43,44.29
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,54.11,39.73
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,88.98,68.35
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,123.87,96.4
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,85.15,64.61
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,46.41,32.77
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,42.55,29.46
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,38.69,26.15
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,116.98,89.38
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,196.11,151.3
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,263.23,202.18
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,335.85,255.76
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,524.03,396.76
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,721.34,534.98
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,847.31,623.95
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,967.81,700.35
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,833.35,605.86
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,668.54,484.63
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,672.31,487.61
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,675.21,488.34
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,698.64,504.22
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,721.13,519.13
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,780.38,559.96
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,835.61,596.93
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,632.5,458.82
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,427.38,313.33
