Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,609.72,448.67
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,775.3,562.68
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,686.75,500.01
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,602.96,441.92
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,714.08,527.38
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,792.95,583.66
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,747.09,553.39
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,699.97,523.31
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,648.22,487.7
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,596.22,450.84
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,540.77,410.84
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,485.56,369.7
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,427.18,324.19
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,370.93,278.98
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,312.13,231.72
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,257.15,186.19
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,201.12,139.31
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,150.73,97.56
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,100.35,59.34
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,59.71,32.2
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,24.85,14.43
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.47,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,7.86,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.48,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,24.04,14.22
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,59.55,31.95
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,101.09,60.26
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,152.3,100.25
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,203.69,143.48
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,260.97,191.8
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,317.03,239.55
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,376.7,288.94
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,434.24,335.04
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,492.95,380.42
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,548.3,423.01
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,604.16,464.78
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,657.2,503.05
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,708.6,538.46
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,755.63,570.02
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,801.2,600.34
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,843.48,627.01
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,884.01,652.29
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,918.11,673.83
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,949.51,693.61
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,974.8,708.72
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,996.95,721.86
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,1015.35,733.44
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,1030.44,743.04
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,1039.18,748.75
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,1044.45,752.44
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,1045.23,753.43
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,1042.55,752.4
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,1032.55,745.38
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,1019.29,736.45
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,1002.2,726.91
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,981.96,715.42
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,858.09,633.38
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,729.1,538.8
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,696.56,517.68
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,663.42,495.19
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,453.8,343.97
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,252.66,191.63
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,149.32,113.26
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,47.4,32.74
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,331.97,264.26
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,576.42,446.16
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,483.37,374.6
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,404.48,314.61
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,352.76,275.01
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,303.2,235.76
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,280.38,215.03
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,249.59,185.89
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,197.36,141.27
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,149.26,100.48
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,100.93,63.08
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,61.56,35.75
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,27.95,17.25
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.26,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,8.36,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.27,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,26.42,16.82
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,63.9,35.81
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,106.17,65.49
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,157.95,107.31
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,210.55,153.58
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,268.82,205.43
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,325.18,255.52
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,385.08,307.29
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,441.64,355.15
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,499.95,402.74
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,556.11,446.85
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,612.89,489.88
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,665.57,528.38
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,717.6,565.16
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,765.93,596.63
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,812.99,626.63
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,854.03,651.96
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,895.79,677.45
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,931.8,700.01
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,965.28,720.79
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,994.03,737.02
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1019.9,751.33
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1040.36,763.55
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1057.53,773.79
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,1069.31,780.18
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1077.65,784.53
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1079.97,785.83
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1078.77,785.09
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,1070.56,778.64
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,1058.92,770.24
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,1042.87,760.63
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,1023.53,749.04
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,998.13,733.62
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,969.75,716.32
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,937.15,696.22
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,901.94,674.31
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,860.8,648.25
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,817.81,620.7
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,772.39,591.13
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,723.26,558.54
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,669.18,520.03
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,615.14,480.29
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,558.17,437.51
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,501.5,393.67
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,440.61,344.82
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,382.4,296.73
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,322.65,246.55
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,266.72,198.46
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,209.11,149.34
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,157.89,106.17
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,107.05,66.48
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,64.74,36.98
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,28.62,15.83
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.05,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.85,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,8.85,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,14.06,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,28.49,18.62
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,63.28,37.59
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,103.81,66.5
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,154.31,106.9
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,204.19,149.57
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,260.78,198.57
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,315.34,245.99
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,373.8,295.44
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,430.21,342.17
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,489.04,389.31
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,495.52,393.09
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,486.06,383.4
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,489.14,383.24
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,483.38,375.72
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,506.6,390.33
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,528.08,402.91
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,602.28,455.11
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,676.7,505.27
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,814.25,603.43
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,951.93,689.58
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,978.3,700.58
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,1001.63,711.45
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,1020.83,722.26
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,1036.78,731.21
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,1045.94,734.8
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,1051.66,736.52
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,1052.93,737.12
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,1050.79,735.86
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,1042.25,730.75
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,1030.37,723.85
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,1014.23,715.85
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,994.9,705.98
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,970.12,692.73
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,942.47,677.66
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,909.31,657.96
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,873.7,636.61
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,833.14,612.75
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,793.17,588.92
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,746.74,559.52
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,699.15,528.93
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,646.04,492.74
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,593.06,455.31
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,537.7,414.85
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,482.68,373.34
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,424.05,327.4
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,368.24,282.27
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,310.56,234.66
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,256.65,189.08
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,200.55,141.9
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,151.23,101.0
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,102.43,63.24
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,63.14,36.03
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,30.37,17.29
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,21.27,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.33,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.71,0.86
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,12.05,4.68
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,16.39,8.5
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,21.22,12.7
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,26.06,16.84
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,22.2,13.47
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,18.34,10.11
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,40.09,28.52
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,61.88,46.61
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,74.97,57.28
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,88.07,67.88
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,106.53,82.6
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,125.04,97.14
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,165.12,129.03
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,205.67,160.68
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,226.34,176.1
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,247.17,191.58
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,300.21,231.71
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,358.95,275.04
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,423.25,321.31
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,488.47,366.85
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,556.83,415.07
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,632.34,466.78
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,628.27,461.77
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,623.39,457.19
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,676.35,494.87
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,728.44,530.72
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,696.47,507.04
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,664.02,484.0
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,574.63,422.36
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,480.62,356.35
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,340.19,256.59
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,199.19,151.43
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,235.9,180.39
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,272.41,208.15
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,247.58,189.43
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,222.94,171.04
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,188.72,144.93
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,154.97,118.89
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,250.76,195.08
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,339.67,263.0
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,311.15,241.1
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,284.14,220.86
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,141.09,109.46
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.79,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.82,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.86,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.37,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.89,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.93,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.96,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.48,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,9.34,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,16.07,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,30.03,17.18
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,63.55,38.06
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,101.97,65.43
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,149.07,102.8
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,108.1,79.06
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,41.52,30.0
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,36.69,25.85
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,31.87,21.64
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,44.93,32.57
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,58.0,43.34
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,107.72,84.21
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,157.63,124.09
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,181.02,142.03
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,204.79,160.09
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,193.36,150.58
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,181.76,141.13
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,234.51,181.81
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,287.88,221.73
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,243.14,186.62
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,198.18,151.68
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,240.11,183.43
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,282.29,214.3
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,287.54,217.72
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,292.77,221.36
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,227.26,171.83
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,161.86,121.92
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,161.89,122.23
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,161.88,122.26
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,160.35,121.08
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,158.79,119.91
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,246.09,186.65
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,333.54,251.11
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,325.12,244.46
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,316.69,238.54
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,320.23,241.57
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,323.54,244.39
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,259.86,197.41
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,197.05,150.28
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,199.99,153.45
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,202.85,156.3
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,174.37,134.46
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,146.32,112.81
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,144.29,111.86
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,142.22,110.82
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,120.35,93.6
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,98.56,76.23
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,85.48,65.9
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,72.44,55.39
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,122.28,90.45
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,149.18,103.04
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,103.4,67.16
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,65.81,40.37
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,33.77,19.93
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,16.08,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,9.34,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.49,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.96,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.33,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.71,0.89
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,11.09,3.9
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,14.46,6.88
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.81,10.64
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,23.16,14.34
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,72.03,55.93
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,120.65,96.24
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,86.08,66.95
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,51.23,37.61
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,72.55,55.28
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,93.89,72.66
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,96.82,74.64
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,99.76,76.66
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,100.75,77.26
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,101.75,77.88
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,108.11,82.85
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,114.48,87.79
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,132.92,102.42
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,151.48,116.99
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,118.93,90.76
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,86.37,64.54
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,124.44,95.04
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,162.7,125.08
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,206.05,158.7
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,249.55,191.97
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,225.4,173.24
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,201.22,154.74
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,267.74,206.01
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,334.4,255.95
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,334.54,255.76
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,334.57,255.98
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,310.89,238.57
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,287.3,221.22
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,293.03,226.01
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,298.62,230.56
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,277.98,215.15
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,257.48,199.89
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,250.28,194.86
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,243.0,189.7
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,198.12,154.92
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,154.09,120.37
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,243.91,193.96
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,320.69,254.37
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,240.56,190.85
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,170.22,135.21
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,146.36,116.32
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,123.82,98.12
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,146.16,111.38
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,149.88,106.52
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,105.36,71.44
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,68.31,44.35
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,36.15,22.22
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.9,1.65
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.42,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.68,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,21.23,11.66
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,33.8,22.97
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,49.54,36.79
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,65.34,50.52
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,82.64,65.16
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,100.04,79.57
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,124.99,99.85
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,150.6,120.32
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,155.13,123.36
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,159.21,126.02
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,195.17,154.26
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,232.13,182.69
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,308.76,241.92
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,387.4,300.9
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,390.25,301.49
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,391.41,301.25
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,392.5,301.42
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,392.73,300.96
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,393.66,300.9
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,394.14,300.53
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,485.64,367.57
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,584.82,437.11
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,597.68,444.86
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,610.04,453.06
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,605.25,449.15
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,593.37,440.6
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,506.96,378.73
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,420.34,315.9
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,479.06,359.63
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,537.18,401.12
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,457.55,344.01
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,378.77,287.21
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,361.86,275.37
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,340.1,259.49
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,326.55,249.85
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,313.01,240.13
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,309.35,237.91
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,305.47,235.49
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,247.58,191.56
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,190.68,147.83
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,146.91,113.83
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,103.59,79.45
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,112.28,87.02
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,120.93,94.48
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,126.13,99.0
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,131.22,103.45
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,113.71,89.45
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,96.27,75.34
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,79.37,61.43
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,62.56,47.33
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,47.71,34.72
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,32.83,21.89
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,20.75,11.17
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.68,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.42,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,9.83,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.55,0.95
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,29.42,15.73
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,65.46,35.79
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,106.01,64.29
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,155.06,103.46
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,127.18,92.81
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,69.57,53.36
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,115.61,91.32
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,162.88,129.22
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,161.53,127.13
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,159.2,124.34
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,149.47,115.96
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,139.5,107.48
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,156.94,120.78
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,174.6,134.0
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,224.07,171.54
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,274.29,208.54
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,302.11,228.17
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,334.38,250.89
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,367.98,274.58
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,401.93,298.15
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,438.89,323.32
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,476.21,348.29
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,427.44,313.36
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,378.01,278.25
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,433.0,317.95
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,488.14,356.35
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,621.53,450.1
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,753.76,538.3
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,638.2,459.14
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,523.08,380.05
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,669.09,486.0
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,801.8,576.19
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,872.28,628.56
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,922.27,661.81
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,781.49,568.82
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,642.34,469.39
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,513.7,380.51
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,392.75,293.31
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,203.3,154.42
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,18.37,9.24
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,88.91,66.28
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,159.55,122.15
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,161.2,123.57
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,162.64,125.07
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,158.04,121.87
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,152.99,118.25
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,132.71,102.62
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,112.98,87.27
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,93.73,71.97
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,74.7,56.52
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,56.98,41.77
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,39.42,26.92
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,25.59,14.89
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.57,0.6
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,15.44,1.69
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,32.18,20.4
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,50.97,36.37
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,73.98,55.52
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,98.91,76.29
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,125.35,98.26
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,153.17,121.17
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,115.98,91.37
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,73.49,56.35
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,201.65,161.35
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,340.78,271.2
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,454.23,361.12
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,590.02,466.27
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,592.52,464.05
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,576.7,448.32
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,637.1,492.31
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,700.97,537.17
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,574.47,439.68
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,425.48,323.51
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,600.42,456.76
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,781.17,585.57
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,788.26,586.02
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,788.19,583.44
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,754.42,557.46
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,711.28,525.26
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,585.66,436.06
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,451.56,338.2
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,682.28,509.34
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,904.41,661.16
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,964.19,703.27
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,1014.35,734.76
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,998.46,725.1
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,979.59,714.36
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,675.61,507.77
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,370.53,279.18
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,388.25,294.43
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,405.18,307.31
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,259.91,198.88
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,116.35,87.68
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,419.76,332.15
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,685.41,526.32
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,633.74,486.47
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,582.51,449.41
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,281.89,223.55
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.59,3.98
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,204.96,163.22
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,365.37,283.63
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,309.59,236.64
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,257.76,193.46
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,204.09,148.74
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,156.86,109.87
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,110.54,73.78
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,72.85,46.51
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,39.05,24.04
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,19.32,5.82
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,11.3,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.85,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,17.38,3.46
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,34.87,22.78
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,56.35,40.38
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,81.36,60.93
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,109.74,84.52
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,139.99,109.68
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,172.63,136.76
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,217.62,173.24
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,268.7,214.39
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,234.85,187.72
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,188.02,149.26
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,159.34,125.84
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,129.78,101.51
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,109.92,85.0
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,90.05,68.52
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,315.85,250.39
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,548.77,424.5
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,445.76,343.7
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,326.29,250.94
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,472.01,361.75
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,613.72,463.34
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,450.79,342.89
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,274.27,209.38
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,484.58,368.89
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,688.52,512.27
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,756.41,557.98
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,818.56,600.24
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,730.6,549.22
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,635.52,468.3
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,475.76,356.32
