Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,318.43,240.98
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,577.76,437.15
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,818.58,603.24
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,723.88,534.25
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,632.45,469.64
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,652.73,486.42
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,664.09,495.86
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,735.28,551.87
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,783.77,587.97
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,738.55,558.22
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,692.27,528.01
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,442.0,343.83
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,217.16,168.04
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,255.19,199.76
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,286.53,224.33
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,193.06,151.21
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,105.28,81.42
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,202.46,156.8
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,265.36,197.22
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,211.06,150.33
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,161.79,108.69
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,112.91,70.25
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,71.61,40.83
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,35.32,19.32
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,17.85,5.57
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,10.81,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.12,3.9
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,32.28,17.6
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,69.04,38.33
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,110.63,67.84
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,160.53,107.71
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,211.19,150.99
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,267.46,199.31
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,321.96,245.72
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,379.76,293.46
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,435.87,338.39
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,492.96,382.42
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,547.64,423.13
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,602.85,462.64
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,654.35,498.53
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,705.41,532.63
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,752.27,560.95
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,795.7,586.31
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,836.4,609.31
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,875.12,630.56
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,909.9,651.1
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,942.19,669.97
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,969.39,684.29
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,993.75,696.83
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,1012.21,707.15
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,1027.49,715.69
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,1038.03,720.1
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,1045.26,722.68
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,1047.13,723.62
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,1045.65,722.75
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,1039.28,719.14
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,1029.56,713.7
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,1014.58,705.25
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,996.41,695.0
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,972.7,681.46
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,946.05,666.18
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,914.37,647.75
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,880.17,627.68
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,841.47,605.45
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,800.75,581.57
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,755.48,552.85
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,708.86,522.96
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,659.66,490.48
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,608.53,454.97
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,554.23,415.65
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,500.37,375.53
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,443.16,332.14
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,386.7,287.87
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,328.84,242.23
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,274.14,197.52
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,217.76,150.71
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,166.66,108.32
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,116.21,69.12
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,73.85,39.56
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,35.89,18.45
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.65,6.5
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,10.81,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.21,4.36
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,32.29,17.03
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,69.82,37.69
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,112.21,67.37
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,162.94,107.39
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,213.62,150.22
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,269.54,197.64
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,324.69,243.94
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,383.08,291.29
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,439.72,335.37
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,497.26,378.29
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,551.52,418.4
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,606.2,457.49
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,657.37,492.0
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,706.71,523.55
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,753.27,551.6
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,798.46,578.21
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,838.86,602.12
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,877.13,624.46
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,911.12,644.27
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,942.6,662.42
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,969.05,678.45
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,992.56,692.78
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,1011.54,703.41
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,1027.35,712.24
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,1036.93,717.12
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,1043.17,720.18
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,1044.55,720.85
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,1042.6,719.72
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,1032.84,715.1
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,1019.92,708.73
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,1003.82,698.59
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,984.64,686.69
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,959.78,672.37
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,932.27,656.46
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,900.18,637.65
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,865.73,617.29
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,829.32,595.51
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,788.09,570.4
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,709.34,519.56
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,636.21,469.19
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,620.68,461.08
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,595.39,444.79
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,540.66,405.01
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,486.8,365.03
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,430.44,322.41
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,376.15,280.01
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,319.36,235.4
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,266.07,192.26
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,211.68,147.68
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,163.02,107.96
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,114.0,70.08
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,73.54,41.62
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,37.62,20.43
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.42,7.37
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.86,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,15.44,3.61
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,33.71,21.5
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,52.82,37.68
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,75.09,55.88
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,99.86,75.95
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,125.56,96.61
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,152.95,118.43
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,204.11,158.0
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,262.48,202.96
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,326.71,252.05
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,401.47,308.42
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,476.65,364.64
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,564.73,428.95
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,613.97,463.16
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,663.67,497.16
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,708.59,526.45
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,752.76,554.41
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,794.05,579.66
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,832.42,602.72
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,791.12,570.98
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,731.28,525.34
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,840.11,602.23
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,948.39,670.23
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,966.4,679.47
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,981.58,688.19
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,879.55,619.31
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,763.64,536.58
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,886.76,628.83
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,999.56,697.02
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,904.39,635.49
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,801.29,564.76
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,880.42,623.57
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,944.2,665.98
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,919.14,650.14
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,891.83,633.96
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,862.99,617.98
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,829.65,598.93
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,637.22,466.7
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,454.43,333.87
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,500.65,370.7
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,537.41,398.41
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,495.99,369.34
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,454.77,340.53
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,469.11,353.52
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,466.36,352.18
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,413.46,311.39
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,362.19,271.14
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,307.01,227.44
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,256.65,186.61
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,205.36,144.93
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,158.91,107.25
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,112.83,71.93
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,74.13,44.44
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,39.75,22.82
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.75,9.41
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,11.8,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.68,5.89
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,35.48,20.29
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,69.55,41.02
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,107.93,68.17
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,154.06,104.15
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,200.86,143.03
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,253.74,187.18
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,304.88,229.75
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,359.68,274.23
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,412.26,315.87
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,466.89,357.71
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,518.41,395.94
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,570.82,433.56
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,620.19,467.9
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,669.66,501.28
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,714.33,530.73
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,758.5,558.14
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,798.48,581.15
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,837.05,602.78
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,870.62,622.82
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,902.02,641.41
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,928.78,655.73
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,952.91,668.37
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,971.31,678.82
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,986.8,687.61
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,996.37,692.52
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,1002.83,695.7
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,1004.63,696.64
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,1003.33,695.88
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,995.47,691.29
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,984.6,685.07
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,836.75,589.98
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,682.14,482.84
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,701.1,498.57
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,711.98,507.3
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,784.98,562.83
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,838.26,601.21
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,800.07,576.95
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,761.62,553.39
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,717.83,525.18
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,673.17,495.08
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,624.55,462.2
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,575.86,428.44
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,523.5,391.53
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,472.08,354.2
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,418.47,313.81
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,366.66,273.55
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,312.01,230.49
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,259.9,188.46
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,208.39,146.56
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,161.71,108.62
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,115.19,72.79
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,76.13,45.08
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,40.97,23.28
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,20.98,9.22
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,12.29,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.51,6.81
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,35.92,19.64
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,73.23,40.54
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,114.69,69.51
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,164.32,108.44
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,214.55,150.4
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,270.47,197.34
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,325.11,242.91
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,383.0,289.59
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,439.62,333.04
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,497.22,375.27
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,551.38,414.46
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,606.03,452.55
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,657.4,487.05
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,708.28,519.68
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,715.11,521.51
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,706.32,512.67
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,742.84,535.56
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,777.36,556.17
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,861.94,613.04
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,945.55,662.88
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,901.99,635.06
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,838.42,589.34
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,860.01,603.21
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,879.86,614.82
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,880.97,613.53
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,880.03,611.28
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,969.89,674.19
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,1046.44,718.65
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,1038.72,714.21
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,1027.72,709.14
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,1012.49,700.57
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,994.1,690.21
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,970.67,676.86
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,944.31,661.77
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,912.96,644.85
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,879.11,626.22
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,811.15,585.1
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,746.53,543.37
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,734.81,538.53
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,711.2,523.86
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,662.71,491.16
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,612.17,455.68
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,557.72,417.32
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,503.66,377.97
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,446.9,335.0
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,391.58,291.66
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,333.53,245.31
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,279.33,200.65
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,223.52,154.37
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,172.5,112.03
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,121.85,72.46
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,78.92,42.14
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,39.94,20.1
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,20.37,9.16
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.49,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.41,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.85,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.78,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.71,0.89
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.64,2.52
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.57,4.13
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,13.51,5.73
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,15.44,7.31
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,57.03,41.71
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,98.67,75.28
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,194.29,151.01
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,292.57,225.87
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,227.2,174.45
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,157.54,119.65
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,305.32,233.52
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,460.75,346.24
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,452.97,338.17
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,446.96,332.46
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,417.0,310.11
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,385.62,286.73
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,410.64,304.68
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,435.78,322.26
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,433.42,319.91
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,430.77,317.59
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,472.69,346.74
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,514.64,375.15
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,469.28,343.37
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,423.69,311.62
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,504.4,369.91
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,584.3,425.38
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,540.73,394.19
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,497.45,363.97
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,433.86,319.63
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,371.13,275.13
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,320.97,239.86
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,276.16,207.69
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,210.87,159.05
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,146.35,109.92
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,178.51,135.57
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,210.31,160.6
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,225.32,172.51
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,239.62,183.93
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,271.96,209.8
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,299.05,230.95
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,293.36,226.78
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,282.36,217.71
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,243.38,186.89
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,205.41,156.31
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,168.59,125.95
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,133.33,96.66
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,99.03,69.16
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,68.09,45.19
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,42.5,26.87
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,23.12,11.53
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,11.3,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,20.56,8.06
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,37.81,23.95
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,61.58,40.98
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,91.26,64.29
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,123.9,90.91
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,158.36,119.49
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,194.7,149.4
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,212.54,165.18
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,224.39,175.05
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,293.65,228.62
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,373.97,289.76
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,373.41,287.59
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,365.87,279.78
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,422.12,320.9
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,481.96,363.3
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,572.08,428.26
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,672.46,497.99
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,639.84,469.9
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,596.71,435.55
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,527.37,385.85
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,447.78,328.05
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,470.9,343.89
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,494.05,358.82
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,623.98,450.09
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,756.49,538.4
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,781.04,553.35
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,804.67,568.85
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,832.88,588.01
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,864.02,608.72
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,931.47,658.0
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,983.5,690.61
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,863.82,612.91
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,736.28,523.54
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,830.85,595.39
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,906.19,645.99
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,876.12,628.0
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,843.81,609.75
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,806.57,586.94
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,767.53,562.75
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,723.98,535.27
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,679.38,506.32
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,631.29,473.29
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,582.74,439.1
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,531.13,402.17
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,480.16,364.56
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,380.95,289.67
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,300.65,228.71
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,258.88,196.26
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,218.48,163.89
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,178.39,131.05
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,140.4,99.77
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,103.8,70.79
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,71.14,46.0
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,42.51,26.13
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,22.57,11.33
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,13.27,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,12.29,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.43,7.48
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,35.69,19.82
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,70.56,40.02
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,110.17,67.77
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,157.08,104.21
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,204.59,143.53
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,257.5,187.6
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,309.31,230.58
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,364.53,275.12
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,417.51,317.0
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,472.36,358.93
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,524.41,397.94
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,577.39,436.44
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,626.78,470.89
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,675.84,504.18
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,721.43,533.67
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,765.98,561.68
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,704.05,513.79
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,617.33,446.81
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,758.43,549.35
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,904.5,642.71
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,930.11,654.65
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,953.0,666.46
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,971.56,676.97
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,987.19,685.8
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,997.32,691.41
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,1004.37,695.32
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,1006.3,696.32
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,1005.11,695.62
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,994.24,687.89
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,986.4,682.22
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,971.61,672.77
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,953.94,661.74
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,823.63,578.92
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,695.41,490.69
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,778.77,555.37
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,841.43,600.02
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,803.76,576.91
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,764.54,553.75
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,721.46,526.34
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,677.91,497.37
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,628.41,463.97
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,579.09,429.89
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,527.19,393.45
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,476.13,356.52
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,421.19,315.33
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,368.72,274.81
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,314.71,232.45
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,263.23,191.08
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,211.05,148.83
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,164.38,111.14
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,118.7,76.18
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,80.28,48.75
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,44.98,26.27
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.94,13.29
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,12.78,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,21.74,9.19
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,37.54,21.75
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,72.01,42.66
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,110.17,69.52
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,156.02,105.02
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,203.37,143.73
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,255.9,187.05
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,307.16,229.35
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,361.94,273.33
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,414.75,314.9
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,469.79,356.86
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,521.74,395.72
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,574.54,434.05
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,624.22,468.7
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,673.69,502.29
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,718.6,531.78
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,762.5,559.4
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,806.03,585.24
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,846.31,608.54
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,879.58,628.3
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,910.5,646.52
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,842.99,599.37
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,750.29,530.4
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,763.07,538.54
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,774.57,544.61
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,899.14,631.16
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,1011.32,698.14
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,911.39,632.95
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,794.95,551.34
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,903.25,629.82
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,992.38,685.05
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,977.43,675.14
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,959.51,665.0
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,831.43,584.48
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,699.7,493.6
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,687.4,488.31
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,673.08,480.29
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,735.22,528.58
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,775.17,557.84
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,731.59,531.13
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,686.81,504.15
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,638.71,472.0
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,590.21,438.48
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,476.8,356.5
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,382.84,287.35
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,390.71,293.74
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,378.42,281.96
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,322.96,237.72
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,270.62,195.09
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,217.95,151.62
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,170.04,112.08
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,121.67,74.57
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,80.72,45.39
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,43.14,22.82
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.6,10.96
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,12.78,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.22,8.3
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,36.05,19.79
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,70.96,39.59
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,110.72,67.15
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,157.77,103.34
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,189.46,134.65
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,209.33,154.93
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,246.8,185.02
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,283.71,213.57
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,337.13,253.3
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,396.12,296.16
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,480.15,357.93
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,577.19,427.4
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,559.8,410.28
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,518.97,377.1
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,633.97,460.53
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,764.2,546.93
