Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,693.92,494.27
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,593.82,420.8
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,747.16,530.03
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,902.19,627.04
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,810.5,564.04
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,688.86,478.48
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,841.35,585.35
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,982.88,671.29
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,992.53,675.6
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,999.08,680.26
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,1001.06,681.26
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,999.96,680.62
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,989.72,675.85
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,982.3,672.93
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,895.43,621.04
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,806.72,562.06
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,751.84,527.35
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,702.44,495.04
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,779.94,553.59
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,837.09,593.17
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,800.3,570.04
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,761.86,546.88
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,718.68,520.67
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,674.5,492.75
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,601.4,442.02
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,533.8,394.34
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,480.67,356.67
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,430.17,319.96
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,297.27,222.5
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,185.76,139.57
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,161.98,122.44
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,138.86,105.01
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,116.25,87.71
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,94.5,70.8
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,73.51,54.11
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,53.28,37.72
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,36.72,23.83
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,20.27,10.04
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,10.13,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,12.78,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.2,8.4
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,37.35,21.36
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,71.2,41.79
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,109.1,68.42
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,154.46,103.48
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,165.21,120.64
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,155.02,118.45
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,242.04,182.58
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,358.27,269.69
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,410.1,309.77
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,464.21,350.81
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,515.24,388.77
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,567.1,426.21
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,616.21,459.8
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,665.02,492.17
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,709.75,520.39
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,753.54,546.56
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,795.47,571.78
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,836.52,596.14
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,866.06,613.37
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,896.29,631.08
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,922.2,646.0
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,945.48,659.33
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,963.57,669.53
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,978.73,678.07
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,989.4,683.65
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,997.01,687.52
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,999.03,688.56
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,997.96,687.92
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,873.11,608.98
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,736.38,514.2
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,846.98,595.34
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,941.2,656.79
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,810.14,571.54
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,681.19,482.42
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,766.17,548.57
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,830.75,595.5
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,756.18,545.8
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,684.87,496.38
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,670.65,489.06
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,651.92,477.72
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,518.24,382.87
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,399.07,296.23
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,374.43,280.26
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,347.99,261.79
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,204.81,154.79
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,71.55,51.75
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,62.34,44.9
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,53.14,37.72
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,121.45,87.07
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,165.94,113.32
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,120.48,77.81
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,81.99,49.98
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,46.75,27.24
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.75,14.35
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,12.78,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.75,9.55
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,38.35,22.56
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,71.53,43.41
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,108.69,69.76
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,153.13,103.98
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,198.03,140.29
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,247.93,180.76
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,297.08,220.41
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,351.03,262.74
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,401.65,301.82
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,454.35,341.28
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,504.86,378.32
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,556.46,415.08
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,604.41,448.1
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,652.74,480.55
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,696.98,509.01
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,740.5,535.87
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,783.54,560.96
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,827.64,586.24
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,861.25,605.73
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,892.72,623.89
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,915.83,635.62
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,940.59,648.39
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,959.53,658.87
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,975.61,667.77
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,987.24,672.8
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,995.88,676.19
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,713.29,501.04
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,404.15,286.66
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,707.91,506.24
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,980.62,676.09
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,966.51,665.01
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,949.47,656.41
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,929.01,645.75
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,905.72,633.31
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,772.14,547.62
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,641.94,456.59
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,611.57,438.92
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,580.66,419.53
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,547.56,397.63
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,514.01,375.15
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,564.64,415.84
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,590.31,436.85
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,538.19,399.66
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,486.03,362.07
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,431.51,321.17
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,379.1,280.62
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,324.17,237.45
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,272.35,195.59
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,219.06,152.38
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,171.19,113.55
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,124.1,76.97
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,83.61,47.9
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,46.68,25.42
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,23.95,13.09
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.64,1.12
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.81,9.47
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,27.99,17.34
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,39.6,27.17
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,51.21,36.9
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,63.76,47.25
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,76.27,57.41
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,117.71,90.72
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,160.12,124.24
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,188.24,145.72
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,218.12,168.29
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,230.7,177.43
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,241.38,185.08
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,292.85,223.57
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,344.49,261.3
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,440.01,332.3
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,538.77,403.46
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,534.24,397.32
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,526.46,389.53
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,658.45,485.64
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,799.07,582.87
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,735.86,534.48
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,664.87,481.93
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,554.05,404.43
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,434.33,318.44
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,385.04,283.87
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,330.41,244.54
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,465.08,342.66
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,594.89,432.95
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,413.53,305.08
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,230.42,171.07
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,381.03,283.36
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,527.67,387.07
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,617.15,451.71
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,700.95,511.22
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,660.99,484.02
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,617.36,455.03
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,653.5,484.47
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,680.27,506.35
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,628.91,469.4
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,577.01,432.38
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,472.14,356.0
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,375.46,284.21
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,292.52,223.14
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,216.21,165.5
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,263.22,202.85
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,296.2,227.05
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,256.46,195.67
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,217.32,164.29
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,178.84,132.69
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,142.12,102.33
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,106.57,73.72
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,74.45,48.82
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,46.24,28.73
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.97,14.07
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.8,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,12.29,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.36,8.07
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,34.85,18.25
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,70.35,37.9
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,110.04,65.66
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,157.29,102.92
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,204.92,143.07
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,256.99,187.11
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,308.69,230.93
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,363.54,276.26
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,416.99,318.75
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,470.98,360.16
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,523.0,399.46
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,575.64,438.01
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,624.88,472.61
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,673.62,505.82
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,679.17,505.89
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,667.87,494.23
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,682.68,501.96
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,689.37,503.8
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,705.37,512.99
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,718.87,520.32
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,736.67,531.17
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,753.09,541.02
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,727.2,521.78
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,693.34,497.71
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,743.36,531.18
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,787.76,559.64
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,727.71,518.22
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,671.96,480.03
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,650.37,466.42
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,628.25,452.0
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,636.03,459.14
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,642.68,465.29
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,629.8,457.12
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,616.12,448.6
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,563.48,412.44
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,512.16,376.98
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,447.02,331.46
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,387.95,289.43
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,349.26,262.42
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,311.34,235.4
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,329.41,250.23
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,344.56,262.35
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,271.41,207.37
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,201.36,154.16
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,191.95,147.61
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,182.34,140.51
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,159.44,123.05
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,137.39,106.04
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,115.32,88.59
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,93.99,71.54
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,74.31,55.61
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,55.19,39.85
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,38.18,25.39
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,21.24,11.38
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,12.29,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,19.52,8.36
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,35.21,18.41
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,72.54,38.76
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,114.07,67.89
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,163.34,106.94
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,213.64,149.38
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,268.99,196.26
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,322.57,241.65
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,380.19,289.04
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,435.17,332.74
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,491.81,376.15
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,545.67,416.21
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,599.99,455.18
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,650.18,490.41
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,698.72,522.93
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,744.61,551.79
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,789.14,579.21
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,829.15,602.68
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,867.14,624.52
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,900.23,644.22
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,930.8,662.25
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,955.97,675.52
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,978.15,686.94
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,804.37,573.93
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,600.62,428.9
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,725.37,517.49
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,850.26,599.97
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,871.53,612.87
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,890.98,625.79
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,957.32,675.92
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,1008.33,708.1
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,994.33,699.22
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,977.25,689.27
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,955.3,677.04
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,930.53,663.02
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,900.74,644.54
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,868.5,624.48
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,833.13,602.9
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,795.51,579.67
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,753.24,553.74
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,710.89,527.41
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,662.43,495.14
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,613.24,460.58
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,561.14,423.15
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,509.25,384.78
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,454.18,342.7
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,400.22,300.12
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,343.34,254.88
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,290.02,211.05
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,234.81,164.86
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,183.78,121.92
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,133.17,81.38
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,89.62,49.33
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,49.4,25.2
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,24.18,13.8
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.0,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,12.78,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,20.5,9.27
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,36.49,19.48
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,74.97,40.52
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,117.63,70.64
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,168.05,110.89
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,219.02,154.44
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,275.24,202.84
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,329.63,249.8
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,387.87,298.7
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,443.25,344.16
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,500.22,389.42
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,554.55,431.69
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,609.19,472.91
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,659.18,509.02
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,708.95,543.17
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,754.71,573.4
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,799.04,602.27
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,840.2,627.43
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,879.48,650.98
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,914.07,671.85
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,946.15,690.91
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,974.06,706.42
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,999.12,720.05
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,1019.82,732.3
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,1037.32,742.63
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,1050.01,750.04
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,1059.37,755.52
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1062.85,756.71
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1062.87,755.92
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,1057.92,753.0
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,1049.5,748.09
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,1035.7,739.19
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,1018.56,728.35
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,997.07,714.9
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,972.36,699.51
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,942.03,680.59
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,908.95,659.93
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,871.35,636.96
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,831.37,612.26
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,787.58,584.15
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,742.07,554.63
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,692.22,522.28
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,641.3,486.78
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,587.16,447.93
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,532.93,407.7
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,476.2,363.51
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,419.68,318.1
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,361.3,270.32
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,305.25,223.02
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,247.7,174.07
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,194.27,128.29
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,141.23,85.05
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,93.31,49.12
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,49.45,23.01
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,21.22,11.84
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,10.35,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,11.8,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,18.54,8.09
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,33.77,16.77
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,73.53,37.68
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,118.12,69.41
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,170.14,111.46
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,223.38,157.09
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,279.87,205.43
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,335.15,252.76
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,393.09,300.79
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,448.76,344.86
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,505.7,388.0
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,560.28,428.39
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,614.68,467.13
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,665.78,502.85
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,716.09,535.7
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,762.63,563.94
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,807.63,590.63
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,848.11,613.92
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,886.33,635.46
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,921.11,656.8
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,953.28,676.48
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,980.31,693.0
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1004.34,707.75
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,1022.8,718.12
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,1037.97,726.63
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,1048.82,732.34
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,1056.26,736.13
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1057.76,736.84
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,1055.83,735.69
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,1049.97,731.98
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,1040.69,726.33
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,1026.09,717.98
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,1008.22,707.77
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,984.76,694.22
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,958.31,678.86
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,927.6,659.96
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,894.23,639.39
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,856.28,616.66
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,816.2,592.35
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,772.28,564.55
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,726.84,535.49
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,677.42,503.99
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,627.17,469.34
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,574.02,431.81
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,520.77,392.97
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,464.35,350.15
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,409.16,306.8
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,352.01,260.95
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,297.34,215.66
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,240.78,168.35
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,187.38,123.45
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,135.71,81.98
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,90.77,48.64
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,49.21,23.65
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,22.07,12.4
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,10.75,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,12.29,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,19.49,8.58
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,34.87,18.57
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,71.58,38.81
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,112.42,67.6
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,160.81,106.07
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,210.21,148.07
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,264.54,194.47
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,317.03,239.2
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,373.47,285.83
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,427.42,328.81
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,483.0,371.43
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,536.07,410.72
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,589.63,448.81
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,639.3,483.23
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,687.32,515.03
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,732.92,542.79
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,777.27,568.95
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,818.65,592.23
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,858.47,613.99
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,892.41,632.85
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,923.9,650.01
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,951.31,663.24
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,975.94,674.68
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,994.75,685.0
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,1010.44,693.6
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,1021.92,698.47
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,1030.18,701.57
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,1033.15,703.08
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,1032.79,702.86
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,1027.62,699.74
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,1019.12,694.87
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,1005.38,687.26
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,988.46,677.91
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,966.53,666.75
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,941.67,653.82
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,863.34,606.87
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,784.09,554.12
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,802.57,572.45
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,802.4,573.2
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,759.07,546.49
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,714.29,519.01
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,664.72,488.33
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,615.21,455.1
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,562.03,417.71
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,509.14,379.36
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,452.92,337.34
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,398.34,295.18
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,341.13,250.34
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,287.56,206.89
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,232.21,161.56
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,181.89,120.07
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,132.36,80.89
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,89.71,49.62
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,50.17,25.62
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,23.9,13.81
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,11.94,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,12.78,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.15,8.91
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,36.36,20.42
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,71.02,40.42
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,110.11,67.77
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,156.13,103.48
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,203.15,142.31
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,255.33,185.61
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,306.11,227.65
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,360.19,271.22
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,412.65,312.01
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,467.15,352.87
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,518.71,390.57
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,571.3,427.69
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,620.76,461.45
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,670.18,494.14
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,715.36,521.99
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,759.48,548.19
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,799.58,571.32
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,835.2,591.27
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,867.96,610.43
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,898.47,628.09
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,924.21,641.48
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,947.3,653.23
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,966.16,663.74
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,982.12,672.61
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,992.61,678.01
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,1000.03,681.74
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,1002.38,682.94
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,1001.63,682.49
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,997.3,681.07
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,989.81,677.87
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,975.76,669.92
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,958.74,660.31
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,937.78,648.4
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,914.01,634.82
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,884.88,617.94
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,853.35,599.53
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,817.24,578.13
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,779.15,555.28
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,737.57,529.3
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,696.02,503.12
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,648.95,472.78
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,601.11,440.28
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,550.49,405.69
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,500.08,370.01
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,446.19,330.57
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,392.56,289.88
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,337.92,246.72
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,285.92,204.46
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,232.01,160.43
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,182.38,119.6
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,133.15,81.04
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,90.74,50.15
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,51.04,25.88
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,23.82,13.58
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,11.93,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,12.78,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.17,8.78
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,35.36,18.78
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,71.91,38.44
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,113.03,66.87
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,161.78,104.89
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,211.02,145.92
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,265.62,191.81
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,318.39,236.29
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,375.12,282.77
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,429.57,325.84
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,485.71,368.67
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,538.34,407.79
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,591.39,445.88
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,641.5,480.96
