Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,689.95,513.52
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,735.78,542.5
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,780.34,570.11
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,752.87,547.58
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,703.14,507.2
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,741.04,532.43
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,778.48,556.24
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,815.01,577.85
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,850.46,598.43
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,929.32,654.13
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,1001.53,697.28
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,1011.34,701.43
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,1017.97,704.49
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,1018.92,704.9
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,1016.69,703.57
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,1007.78,699.06
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,995.86,692.83
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,979.99,683.58
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,961.21,672.63
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,936.48,658.03
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,913.45,644.54
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,882.85,625.65
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,850.03,605.36
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,784.37,563.94
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,721.1,519.83
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,708.36,515.67
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,684.38,503.07
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,635.39,469.11
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,586.25,434.57
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,527.36,392.96
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,471.75,352.71
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,346.98,260.13
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,245.53,184.36
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,271.66,202.59
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,276.08,200.29
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,223.42,157.87
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,177.26,120.85
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,131.1,84.94
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,91.52,55.91
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,55.05,32.15
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,30.49,18.9
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.68,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,12.29,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,19.52,8.57
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,34.43,17.41
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,74.85,38.3
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,119.62,69.64
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,171.88,111.46
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,225.99,157.81
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,283.78,207.78
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,339.78,256.08
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,398.45,305.16
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,455.0,351.11
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,513.38,396.74
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,567.86,437.53
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,622.37,476.7
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,674.32,513.05
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,725.59,546.26
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,771.82,574.54
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,816.4,601.01
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,858.1,624.54
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,897.69,646.22
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,931.97,664.11
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,963.53,680.04
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,990.8,693.11
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1014.98,704.17
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1034.0,713.45
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,1049.66,720.8
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1059.92,724.86
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,1066.69,727.04
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1068.94,728.16
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1067.69,727.41
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,1060.48,723.36
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,1049.87,717.5
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,1035.33,708.28
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,1017.48,697.27
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,994.52,683.16
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,968.51,667.35
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,938.2,649.23
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,905.19,629.52
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,867.56,606.97
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,827.75,583.01
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,783.42,556.81
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,737.5,529.23
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,688.51,498.88
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,638.61,465.6
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,584.4,428.31
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,530.22,389.82
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,473.72,348.34
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,418.43,306.25
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,360.58,261.46
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,305.11,216.93
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,248.3,170.54
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,195.58,126.97
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,141.83,84.25
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,95.88,50.37
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,53.05,24.67
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,22.75,12.81
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.04,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,12.29,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,19.52,8.47
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,34.83,18.68
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,72.34,39.11
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,113.49,67.84
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,162.22,106.37
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,211.63,148.23
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,266.02,194.59
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,319.45,240.01
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,376.85,287.34
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,431.26,330.62
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,487.3,373.52
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,540.07,412.93
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,593.27,451.27
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,643.68,486.33
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,692.52,518.81
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,738.21,546.37
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,782.59,572.41
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,822.8,595.86
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,861.11,617.75
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,894.68,636.76
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,925.79,654.02
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,951.95,667.72
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,975.25,679.64
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,994.09,689.17
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,1009.84,696.87
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,1019.95,700.98
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,1026.79,703.31
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,1029.39,703.54
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,1028.74,701.99
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,963.21,661.91
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,887.07,608.25
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,943.61,650.29
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,983.03,672.47
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,908.44,627.7
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,829.62,575.06
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,860.66,600.83
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,872.97,608.02
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,836.51,586.24
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,798.09,563.72
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,754.92,537.91
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,711.73,511.75
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,663.69,481.39
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,615.01,448.73
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,562.91,412.23
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,511.02,374.88
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,455.93,334.6
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,401.36,293.39
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,346.01,251.35
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,293.34,209.79
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,238.63,165.65
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,188.29,124.51
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,138.33,85.18
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,95.02,53.29
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,54.71,28.29
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,25.55,15.28
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.69,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.61,1.94
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,23.16,13.18
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,35.74,24.01
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,51.03,36.98
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,66.31,49.73
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,82.62,63.05
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,99.01,76.12
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,174.68,134.98
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,261.43,201.67
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,338.87,259.7
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,429.24,326.05
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,383.16,289.9
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,316.86,238.27
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,325.97,243.6
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,333.77,247.16
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,304.06,224.67
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,270.01,199.18
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,309.45,227.61
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,353.24,258.13
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,417.44,302.26
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,482.99,345.91
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,333.72,241.35
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,180.88,131.1
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,189.87,138.35
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,198.87,144.86
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,535.6,386.69
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,868.39,595.94
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,921.05,628.17
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,971.42,660.03
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,963.22,655.62
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,952.36,650.58
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,938.75,643.96
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,922.6,635.86
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,902.28,625.22
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,879.47,613.05
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,850.13,595.88
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,818.92,577.53
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,784.86,557.21
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,749.02,535.08
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,677.35,486.91
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,610.59,441.41
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,536.92,391.07
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,472.69,346.18
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,399.45,294.87
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,334.82,248.73
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,196.57,147.0
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,65.74,46.66
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,57.99,40.99
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,50.24,35.02
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,42.49,28.95
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,34.75,22.77
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,27.5,16.88
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,20.26,10.89
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.98,5.61
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.71,0.6
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.85,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.95,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.78,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,12.05,4.04
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,18.32,9.42
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,25.57,15.59
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,32.82,21.7
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,41.52,28.87
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,50.23,35.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,148.21,113.35
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,255.75,196.29
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,307.51,235.0
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,363.6,276.58
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,460.9,350.2
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,577.71,436.31
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,627.95,471.13
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,678.37,504.98
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,724.43,534.56
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,769.32,562.96
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,810.58,587.43
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,850.08,610.41
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,884.62,630.51
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,916.75,648.89
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,944.81,663.97
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,970.14,677.29
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,989.72,687.64
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,1006.19,696.14
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,1018.49,701.62
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,1027.54,705.27
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,1030.29,705.82
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,1029.72,704.55
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,1024.84,701.77
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,1016.64,697.19
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,1002.23,688.11
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,984.65,677.3
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,962.55,664.76
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,937.52,650.48
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,907.39,632.25
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,874.7,612.46
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,837.72,588.74
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,798.77,563.77
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,755.78,537.23
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,711.34,509.53
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,662.41,479.13
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,613.58,446.26
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,561.36,410.98
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,509.32,374.55
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,453.83,333.61
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,400.15,292.71
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,343.85,249.04
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,291.01,206.71
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,236.6,162.73
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,187.01,122.38
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,137.55,83.75
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,94.73,52.43
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,54.65,27.73
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,25.42,14.92
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.67,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,11.8,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,18.6,7.41
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,32.05,16.62
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,67.61,35.28
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,107.78,62.76
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,155.44,99.85
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,203.42,140.01
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,256.36,184.76
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,308.38,228.71
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,364.37,274.64
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,416.97,316.95
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,471.14,359.08
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,523.52,399.07
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,576.38,438.2
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,532.67,401.8
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,455.99,340.32
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,522.65,388.86
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,590.94,436.65
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,423.54,315.46
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,241.79,179.19
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,329.98,244.63
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,416.75,306.21
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,535.67,390.86
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,653.02,471.46
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,504.17,367.33
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,341.67,250.74
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,598.71,438.8
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,847.27,606.01
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,850.76,607.4
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,852.47,610.19
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,768.98,552.87
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,684.44,494.17
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,694.99,504.38
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,704.01,512.85
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,575.34,422.85
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,445.27,329.5
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,512.39,380.28
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,570.93,423.14
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,577.5,429.29
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,584.1,435.63
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,473.25,355.86
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,369.93,279.84
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,298.23,226.87
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,227.59,173.48
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,174.76,133.5
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,122.84,93.28
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,87.07,65.09
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,51.22,36.32
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,45.4,31.81
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,39.59,27.21
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,128.64,92.96
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,187.53,128.41
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,138.41,88.2
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,96.01,56.05
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,56.68,30.74
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,26.83,16.6
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.46,0.58
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,13.76,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.88,9.82
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,37.68,22.32
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,73.04,42.86
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,112.35,70.33
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,160.22,107.78
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,208.16,147.73
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,261.18,192.17
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,313.32,236.15
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,369.02,282.03
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,423.08,325.58
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,479.46,369.59
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,532.56,410.41
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,586.45,450.64
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,637.76,487.04
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,688.94,522.28
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,735.44,552.43
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,780.89,580.57
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,822.33,606.06
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,862.14,630.19
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,893.69,649.38
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,925.98,669.02
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,952.94,685.79
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,977.24,700.92
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,996.8,712.46
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,1013.37,722.2
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,1025.9,728.09
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,1035.31,732.15
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,1038.06,733.64
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,1037.61,733.35
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,1035.01,732.58
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,1029.05,729.84
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,1015.88,722.05
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,999.56,712.43
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,978.16,699.7
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,953.78,685.12
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,924.36,666.75
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,892.38,646.73
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,856.83,624.88
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,818.97,601.33
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,775.76,574.65
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,731.04,546.59
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,684.24,515.83
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,636.75,482.29
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,583.95,444.51
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,531.18,405.56
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,476.44,363.19
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,422.12,319.8
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,365.21,273.62
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,310.62,227.99
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,253.61,179.76
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,201.25,134.94
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,148.49,91.83
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,102.11,56.49
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,58.51,29.08
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,25.33,15.55
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,12.21,0.31
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,12.29,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,19.67,8.26
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,32.68,17.11
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,71.91,36.75
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,115.37,66.56
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,166.41,106.87
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,219.65,151.81
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,276.09,199.6
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,331.28,246.36
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,389.28,293.97
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,445.55,338.09
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,502.98,381.15
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,557.85,422.18
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,612.72,461.85
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,663.45,497.1
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,713.38,529.93
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,759.92,557.97
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,804.96,584.5
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,846.66,609.28
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,886.27,632.47
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,920.41,652.33
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,951.94,670.5
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,979.35,684.75
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1003.76,697.12
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,1023.07,707.81
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,1039.15,716.68
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,1049.95,722.52
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,1057.33,726.52
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1059.8,727.77
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1058.86,727.19
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,1053.04,722.48
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,1043.87,715.97
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,1029.89,708.17
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,1012.66,698.57
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,989.06,685.23
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,962.61,670.23
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,932.81,653.46
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,900.41,635.02
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,862.3,612.63
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,822.24,588.83
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,743.46,538.79
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,670.01,488.45
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,658.46,483.56
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,636.6,470.22
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,556.66,413.13
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,484.26,360.71
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,450.57,335.93
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,410.46,304.41
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,354.11,260.35
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,301.41,218.13
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,246.52,173.4
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,196.11,131.83
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,145.47,91.43
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,101.37,58.36
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,59.96,31.97
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.77,17.26
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,13.85,1.22
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,12.29,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,19.7,8.1
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,32.69,17.68
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,70.07,36.86
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,112.39,65.89
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,162.5,105.2
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,212.9,147.45
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,268.38,194.18
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,323.61,240.83
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,380.58,287.61
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,435.8,331.29
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,492.74,374.6
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,546.94,414.3
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,601.53,452.66
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,652.38,486.93
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,703.03,519.08
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,749.26,546.08
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,794.07,571.49
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,835.44,594.09
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,875.04,615.11
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,909.91,634.05
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,942.23,651.27
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,969.93,664.28
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,994.71,675.5
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,1013.99,684.88
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,1030.04,692.59
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,1041.33,697.12
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,1049.24,699.86
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,1052.25,701.35
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,1051.86,701.09
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,1045.59,697.64
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,1035.97,692.46
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,1021.55,684.67
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,1003.91,675.14
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,981.27,661.47
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,955.7,646.2
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,925.84,629.71
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,893.33,611.59
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,856.02,591.16
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,816.68,569.32
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,773.25,544.95
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,728.32,519.17
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,678.84,489.58
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,628.8,457.06
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,576.02,420.9
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,522.89,383.34
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,466.51,341.55
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,411.92,299.85
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,354.47,256.56
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,300.5,214.25
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,244.51,169.42
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,193.55,128.08
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,143.14,88.41
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,99.42,56.06
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,58.66,30.7
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,28.01,17.39
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,13.84,1.39
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,11.3,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,21.91,9.21
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,37.79,24.56
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,57.85,40.28
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,81.95,59.46
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,107.4,79.9
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,135.8,102.86
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,165.69,126.81
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,211.34,162.18
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,262.8,201.93
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,265.76,204.05
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,260.41,198.95
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,293.41,223.18
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,327.21,247.39
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,330.35,248.35
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,331.53,247.88
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,402.17,299.53
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,479.63,354.48
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,574.3,420.88
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,671.92,487.04
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,674.28,486.03
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,673.5,483.76
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,523.31,379.09
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,366.19,266.04
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,354.04,258.14
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,346.58,252.8
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,508.12,367.92
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,671.79,478.05
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,595.62,424.49
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,512.81,367.26
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,673.0,480.42
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,819.04,577.53
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,836.42,588.96
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,847.23,597.52
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,850.5,600.58
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,850.42,601.58
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,750.79,534.77
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,653.5,468.66
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,638.21,460.86
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,620.68,450.71
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,460.78,338.17
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,312.13,229.84
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,186.14,137.79
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,64.82,45.21
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,86.62,62.6
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,108.35,79.85
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,110.21,81.53
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,112.03,83.23
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,99.43,73.78
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,86.85,64.22
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,74.31,54.52
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,61.82,44.65
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,49.76,34.94
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,37.66,25.01
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,27.03,16.13
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,16.4,7.76
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,8.19,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
