Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,12.78,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.27,7.82
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,33.09,18.55
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,67.98,37.16
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,104.34,65.41
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,138.22,94.59
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,179.1,127.41
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,224.93,164.57
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,261.46,195.81
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,292.94,221.78
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,341.67,259.22
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,395.13,299.26
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,453.47,341.97
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,518.21,388.15
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,596.52,444.18
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,682.68,503.71
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,728.24,530.73
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,772.55,556.63
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,808.97,575.66
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,842.17,592.19
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,846.21,592.0
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,833.52,577.78
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,716.17,497.94
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,587.92,409.38
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,708.4,495.08
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,831.69,577.91
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,920.11,640.2
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,1004.79,693.98
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,958.05,662.74
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,903.68,622.53
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,885.61,611.28
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,865.78,598.52
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,843.84,585.45
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,820.37,571.4
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,802.49,561.09
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,782.91,549.59
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,711.36,501.82
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,646.94,458.37
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,525.19,376.45
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,410.08,296.44
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,379.55,276.11
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,349.4,255.26
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,405.9,297.57
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,452.65,331.12
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,375.32,276.29
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,305.36,226.43
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,363.62,270.83
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,390.9,288.34
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,337.34,246.4
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,286.68,206.18
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,234.48,164.33
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,186.94,125.91
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,138.68,88.17
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,97.65,57.87
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,59.12,33.26
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.68,19.33
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.04,2.24
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,11.8,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,20.14,7.45
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,38.16,23.87
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,66.81,43.61
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,99.93,67.78
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,138.58,97.63
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,176.01,126.55
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,220.66,162.04
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,255.63,192.15
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,286.11,217.38
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,318.57,242.71
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,348.39,265.03
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,349.31,264.76
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,344.51,259.6
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,340.47,255.46
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,335.5,250.42
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,400.34,297.76
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,471.51,348.31
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,479.81,352.18
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,482.74,352.66
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,555.39,403.84
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,626.67,452.63
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,661.55,474.68
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,701.43,499.91
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,653.47,465.72
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,607.57,433.13
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,622.44,442.52
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,636.8,451.09
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,675.05,477.02
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,712.58,501.96
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,714.94,503.18
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,716.24,504.05
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,678.24,479.21
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,640.23,454.44
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,589.99,420.54
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,535.72,383.66
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,613.66,440.19
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,684.25,489.31
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,642.44,461.07
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,601.19,433.91
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,549.73,399.72
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,497.27,364.34
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,532.02,392.59
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,552.01,408.73
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,512.4,380.42
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,472.6,351.81
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,425.08,316.68
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,377.49,280.53
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,325.73,240.75
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,277.13,202.57
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,227.83,163.26
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,182.76,127.14
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,137.44,92.13
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,99.05,63.68
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,62.48,38.58
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,33.41,21.66
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.92,3.4
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,14.47,3.59
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,30.63,18.73
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,46.6,32.43
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,66.38,48.93
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,86.8,65.73
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,108.01,82.59
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,129.99,99.82
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,160.01,123.34
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,191.71,147.93
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,221.61,170.57
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,252.36,193.48
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,339.85,259.94
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,438.95,333.06
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,470.35,353.74
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,500.11,373.2
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,449.79,334.65
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,390.02,289.08
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,361.28,267.29
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,330.91,244.04
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,400.8,294.18
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,472.13,343.41
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,553.7,398.74
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,632.64,450.57
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,690.07,488.59
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,753.52,529.89
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,746.46,522.69
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,732.6,512.17
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,807.32,562.46
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,879.72,609.14
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,929.16,643.53
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,970.57,668.69
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,957.27,660.42
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,941.21,651.32
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,829.03,579.56
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,717.01,502.93
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,788.29,557.6
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,840.55,594.15
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,805.78,572.4
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,769.03,550.3
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,728.06,525.24
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,685.97,498.71
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,569.76,416.96
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,468.98,344.37
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,436.08,322.22
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,401.63,297.8
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,403.77,299.61
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,389.21,287.04
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,335.9,245.75
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,285.58,205.96
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,234.14,164.59
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,186.29,125.84
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,139.0,88.97
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,98.24,58.88
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,59.85,34.02
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,30.95,19.58
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.03,2.46
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,12.29,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.5,6.61
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,32.68,18.99
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,65.63,37.41
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,103.01,62.82
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,148.73,97.98
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,121.84,86.83
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,70.53,52.64
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,63.79,46.96
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,57.02,41.19
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,68.65,50.37
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,80.29,59.4
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,89.99,66.76
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,99.69,74.04
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,217.75,165.37
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,338.49,254.31
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,300.83,225.13
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,258.57,193.15
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,189.17,140.73
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,119.32,87.24
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,303.34,226.03
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,489.98,357.24
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,337.3,247.39
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,180.85,132.46
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,313.31,230.27
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,444.81,322.1
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,503.72,362.12
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,562.89,402.08
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,619.39,440.32
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,669.59,473.9
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,615.63,436.04
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,555.85,394.94
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,699.21,497.04
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,830.42,585.72
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,749.74,531.05
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,675.78,481.69
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,763.39,547.5
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,834.75,599.07
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,800.64,577.13
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,764.71,554.55
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,722.41,528.18
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,679.35,500.72
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,632.88,469.26
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,586.43,437.11
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,536.11,402.22
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,486.74,366.97
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,433.56,327.25
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,383.59,288.83
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,331.46,248.12
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,282.59,209.1
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,232.2,168.27
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,186.19,130.83
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,140.17,94.76
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,101.43,65.76
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,64.48,40.23
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,35.18,23.35
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.72,4.1
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,12.78,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.71,7.77
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,33.99,23.01
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,67.92,39.68
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,106.0,65.51
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,152.0,100.61
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,199.83,139.4
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,253.58,183.67
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,305.49,226.85
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,360.95,271.81
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,415.43,314.17
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,472.57,356.91
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,526.43,397.13
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,580.39,436.21
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,631.72,471.44
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,683.15,505.62
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,729.2,533.99
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,774.12,560.6
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,814.25,583.64
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,852.07,604.9
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,887.12,625.35
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,916.18,641.98
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,893.48,627.27
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,852.75,596.69
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,678.45,480.83
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,489.81,350.05
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,637.58,453.68
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,786.64,549.81
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,817.78,569.14
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,851.85,591.49
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,845.54,587.26
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,837.49,582.53
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,859.0,597.28
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,877.67,609.84
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,918.7,640.31
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,942.1,653.52
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,913.18,637.55
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,881.77,620.62
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,845.3,599.14
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,806.77,576.2
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,766.54,551.9
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,722.57,524.84
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,674.52,494.08
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,625.7,461.04
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,573.56,425.55
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,521.66,388.98
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,466.57,348.11
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,413.19,307.15
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,357.21,263.37
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,303.88,220.34
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,249.0,175.6
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,198.42,133.82
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,147.89,93.55
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,104.02,60.55
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,62.46,33.6
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,30.0,19.2
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,17.92,4.32
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.85,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,11.8,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.72,5.61
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,31.01,20.53
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,64.72,36.32
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,103.41,62.46
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,149.26,97.57
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,196.09,136.3
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,248.11,179.9
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,239.95,181.5
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,204.01,157.14
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,316.81,243.12
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,459.94,350.42
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,511.76,388.16
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,564.64,425.89
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,612.7,459.23
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,660.17,491.13
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,705.43,520.86
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,749.75,548.25
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,788.46,570.98
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,825.24,592.16
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,859.07,610.44
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,890.78,627.07
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,866.41,607.53
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,828.27,575.73
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,820.53,570.01
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,805.98,559.79
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,904.07,626.47
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,994.74,679.87
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,997.25,678.97
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,996.7,677.57
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,989.68,673.54
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,979.73,667.95
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,965.81,660.13
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,949.07,650.73
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,925.96,637.57
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,900.5,623.04
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,816.06,569.51
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,734.1,513.69
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,603.82,427.48
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,483.09,344.61
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,290.54,211.96
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,106.57,76.47
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,109.93,79.73
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,113.29,82.51
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,159.95,118.61
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,205.55,153.43
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,126.98,93.99
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,49.28,33.73
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,67.67,48.69
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,85.91,63.41
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,72.9,53.31
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,59.92,43.1
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,47.82,33.38
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,35.73,23.48
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,25.09,14.63
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,14.46,6.24
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.71,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.42,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.68,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.78,10.86
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,30.9,19.67
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,44.92,31.53
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,58.76,43.1
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,74.57,56.07
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,90.44,68.86
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,87.82,66.52
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,85.06,64.09
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,80.28,59.9
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,75.44,55.69
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,74.0,54.24
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,72.56,52.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,78.39,57.14
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,84.23,61.44
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,138.76,103.74
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,193.77,145.28
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,183.56,136.76
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,173.24,128.52
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,307.64,228.23
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,442.5,322.75
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,347.61,254.47
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,248.36,182.87
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,279.65,206.07
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,311.03,228.35
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,357.82,261.14
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,410.81,297.53
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,518.83,372.78
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,632.65,448.62
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,679.8,479.03
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,725.5,508.64
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,640.64,451.07
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,551.62,390.94
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,362.74,262.83
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,174.81,127.48
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,266.74,196.29
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,362.44,264.5
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,596.42,437.63
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,788.45,566.18
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,749.07,539.62
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,706.08,513.43
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,660.19,484.26
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,613.42,452.58
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,539.3,399.91
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,473.57,352.29
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,402.36,300.26
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,340.22,254.06
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,327.41,242.74
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,299.08,216.72
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,244.98,171.99
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,194.83,130.22
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,145.17,90.71
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,101.9,58.16
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,60.66,31.54
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,28.97,18.25
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.68,3.6
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.86,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,11.3,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.94,4.18
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,28.76,18.33
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,62.93,34.11
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,101.09,59.2
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,147.21,94.16
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,194.42,132.93
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,247.14,176.89
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,298.93,220.2
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,354.05,265.11
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,407.78,307.38
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,463.97,349.88
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,516.06,388.46
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,568.85,426.03
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,618.25,459.36
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,667.14,491.09
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,713.4,519.33
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,758.61,545.54
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,750.84,535.5
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,726.23,512.87
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,746.23,524.75
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,763.6,534.26
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,753.19,524.08
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,742.76,514.14
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,793.55,547.3
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,849.12,581.94
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,879.42,599.27
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,908.23,615.96
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,965.97,655.73
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,1011.23,680.43
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,895.81,609.54
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,767.32,523.6
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,877.01,600.99
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,965.72,654.29
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,943.96,640.58
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,919.59,627.07
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,895.04,613.83
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,863.94,596.67
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,740.55,518.71
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,623.87,439.45
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,487.79,348.87
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,361.81,261.26
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,283.91,207.34
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,207.07,152.05
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,307.55,228.52
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,392.42,289.23
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,312.05,230.53
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,241.6,179.54
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,121.55,89.89
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.79,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.82,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.86,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,63.43,39.28
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,102.31,63.0
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,63.17,37.07
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,35.67,23.65
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,20.5,5.65
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.88,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.81,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,18.51,4.04
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,34.33,23.1
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,65.26,41.07
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,99.67,64.91
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,142.64,97.63
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,186.36,132.65
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,236.44,173.45
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,251.83,190.73
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,252.15,193.78
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,322.68,247.72
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,407.45,311.43
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,472.48,359.59
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,547.17,413.66
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,595.97,447.3
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,645.16,480.44
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,643.81,475.35
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,630.87,462.26
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,626.02,455.76
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,618.15,446.87
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,582.34,420.06
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,545.66,392.6
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,562.0,403.05
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,578.21,412.8
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,574.22,408.44
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,563.55,399.94
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,571.35,405.42
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,584.68,414.32
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,427.46,307.3
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,272.08,197.79
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,262.13,191.28
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,252.12,183.82
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,435.23,314.61
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,618.58,435.56
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,773.52,541.84
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,903.74,625.21
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,695.24,488.6
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,487.82,345.76
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,647.93,464.01
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,775.05,550.68
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,417.63,308.31
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,79.4,55.65
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,287.68,216.57
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,477.23,350.1
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,495.11,362.76
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,495.64,363.93
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,443.14,325.84
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,392.41,288.42
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,337.65,247.21
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,287.2,208.03
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,235.75,167.29
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,188.88,129.79
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,142.01,93.48
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,101.6,63.52
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,63.11,37.61
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,34.89,22.88
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.71,5.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.81,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.15,2.66
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,29.11,18.42
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,61.12,34.85
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,97.29,58.93
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,141.18,92.17
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,162.9,117.32
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,167.24,126.67
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,146.86,112.23
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,118.56,90.33
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,159.56,122.17
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,202.0,154.34
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,197.27,149.77
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,191.6,144.63
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,247.93,186.74
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,308.26,230.51
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,516.28,388.07
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,745.24,547.53
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,698.69,507.88
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,629.07,453.31
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,660.88,474.27
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,692.31,493.69
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,819.77,582.67
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,944.94,659.75
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,965.58,669.17
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,983.36,678.21
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,996.2,683.97
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,1006.05,688.06
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,906.75,625.04
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,790.4,544.42
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,903.04,623.41
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,997.25,679.57
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,984.64,671.08
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,969.04,662.4
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,949.87,651.68
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,927.71,639.22
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,898.85,621.79
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,867.58,602.93
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,833.26,583.03
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,796.72,561.58
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,756.55,536.84
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,712.71,509.56
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,665.53,480.01
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,617.56,448.12
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,565.92,412.76
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,514.52,376.5
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,404.91,297.39
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,317.26,233.55
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,281.22,206.85
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,243.86,177.8
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,203.11,146.0
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,164.44,115.37
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,137.35,89.62
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,101.56,57.49
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,60.75,31.34
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,29.17,18.03
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.41,1.53
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
