Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.81,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.19,2.05
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.42,17.88
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,60.65,34.28
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,97.07,58.31
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,141.84,92.08
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,187.8,129.65
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,238.9,172.03
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,259.04,194.0
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,262.43,200.11
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,344.41,262.06
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,448.01,339.43
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,499.16,376.82
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,551.28,413.89
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,600.48,447.5
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,649.4,479.72
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,693.98,509.02
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,737.95,536.12
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,774.35,556.47
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,807.86,574.63
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,841.71,593.85
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,873.65,611.59
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,899.88,625.62
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,923.66,638.1
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,943.34,648.05
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,960.37,656.45
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,971.67,660.19
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,980.13,662.38
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,983.69,663.17
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,984.33,662.49
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,978.56,659.21
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,969.93,654.47
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,957.01,647.32
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,941.35,638.69
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,921.06,627.41
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,898.24,614.67
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,869.39,598.3
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,840.43,581.86
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,805.71,561.74
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,769.23,540.39
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,727.54,514.67
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,684.92,487.29
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,517.88,372.89
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,370.78,268.31
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,262.62,192.9
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,161.65,119.09
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,237.39,177.57
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,298.58,221.87
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,249.69,185.29
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,204.96,152.11
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,171.74,126.68
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,140.48,102.4
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,109.22,78.36
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,80.33,56.12
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,55.97,37.7
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,34.08,22.22
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,17.64,3.76
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.95,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.78,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,13.5,5.48
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,21.22,11.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,31.37,20.31
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,41.53,28.88
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,52.17,37.64
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,62.83,46.24
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,68.15,50.45
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,73.49,54.61
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,68.65,50.38
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,63.81,46.2
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,78.84,58.07
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,93.88,69.8
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,114.26,85.42
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,134.69,100.84
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,164.04,122.96
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,193.77,144.93
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,166.82,123.85
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,139.64,102.79
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,160.39,118.51
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,181.35,134.11
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,177.22,130.78
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,173.05,127.53
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,174.19,128.28
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,175.32,129.02
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,181.34,133.14
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,187.33,137.19
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,200.65,146.92
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,213.94,156.54
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,210.93,154.3
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,207.87,152.12
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,200.34,146.56
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,192.81,141.02
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,210.68,154.33
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,228.47,167.4
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,240.32,176.45
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,252.1,185.53
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,209.04,154.17
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,166.36,122.79
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,269.36,201.07
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,367.98,273.34
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,255.97,191.31
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,146.28,108.99
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,126.33,94.49
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,106.43,79.47
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,71.08,51.73
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,35.74,23.48
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,28.97,18.13
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,22.2,12.68
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.81,9.96
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,15.43,7.2
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,12.05,4.39
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.67,1.55
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.44,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,7.23,0.35
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.57,3.91
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,17.36,8.88
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,23.15,13.81
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,29.44,19.06
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,35.72,24.22
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,67.67,50.53
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,99.43,76.16
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,105.31,80.4
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,111.19,84.62
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,151.12,115.7
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,191.59,146.4
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,174.7,132.26
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,157.43,118.16
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,190.7,143.4
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,224.39,168.43
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,234.99,175.63
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,245.65,182.94
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,258.32,191.6
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,271.02,200.21
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,337.95,248.09
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,402.09,292.54
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,331.0,241.63
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,255.85,187.57
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,263.47,193.07
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,271.03,198.15
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,395.49,287.28
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,516.35,369.91
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,510.35,365.5
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,503.96,361.85
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,435.83,314.62
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,363.06,263.58
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,435.39,315.32
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,501.2,360.64
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,485.59,350.62
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,469.48,340.76
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,473.78,344.75
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,480.45,350.19
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,508.12,371.7
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,532.64,390.35
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,565.07,416.62
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,580.68,430.16
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,480.99,357.56
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,394.88,294.36
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,386.46,288.88
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,368.6,274.46
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,287.96,213.96
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,222.79,165.53
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,185.44,136.68
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,151.15,109.87
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,117.12,83.28
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,86.09,59.32
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,57.84,38.25
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,33.58,21.78
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,17.2,3.18
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.83,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.61,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.72,15.38
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,56.0,30.64
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,92.57,54.3
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,136.78,87.26
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,182.44,124.05
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,234.12,166.47
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,284.15,208.27
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,337.74,252.04
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,353.68,267.27
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,349.55,264.76
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,438.83,333.12
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,548.92,415.24
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,598.48,449.97
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,648.03,484.19
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,693.31,513.23
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,737.61,540.42
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,774.67,562.36
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,808.93,582.22
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,843.25,603.08
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,875.51,622.46
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,903.09,637.51
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,923.73,648.18
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,943.09,659.41
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,959.65,668.96
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,859.7,602.27
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,734.12,512.65
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,705.82,493.98
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,676.4,473.63
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,641.56,450.44
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,606.29,426.83
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,784.48,554.87
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,940.18,656.49
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,706.6,502.17
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,468.51,333.6
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,487.35,348.89
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,504.67,361.4
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,278.84,203.46
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,58.1,39.1
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,350.28,263.89
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,615.25,450.0
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,552.81,404.16
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,492.55,362.0
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,265.84,199.17
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,53.18,36.27
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,106.93,78.73
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,159.8,119.65
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,134.03,100.21
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,108.79,81.1
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,92.35,68.4
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,75.98,55.51
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,60.63,43.41
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,45.37,31.1
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,32.35,20.32
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,19.3,10.08
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.64,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.83,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.87,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.58,15.93
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,55.97,31.35
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,91.53,54.29
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,135.17,86.55
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,180.43,122.79
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,231.3,164.45
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,280.95,205.59
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,334.29,248.81
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,386.31,290.0
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,440.7,331.61
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,492.3,369.53
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,545.13,406.86
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,593.91,440.46
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,642.59,472.94
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,687.88,502.78
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,732.28,530.47
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,772.03,553.66
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,810.09,575.41
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,720.43,512.3
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,601.63,425.76
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,763.61,541.88
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,922.66,642.63
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,942.04,651.75
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,958.63,661.09
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,970.36,668.56
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,979.14,674.41
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,982.93,676.46
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,983.71,676.86
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,598.3,432.39
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,189.22,136.33
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,222.95,162.62
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,256.62,187.05
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,605.42,444.3
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,910.49,639.44
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,882.78,619.02
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,852.61,601.33
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,819.31,582.3
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,783.74,561.55
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,743.42,536.21
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,701.6,509.69
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,656.7,481.31
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,609.51,449.16
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,559.2,414.34
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,508.98,378.49
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,455.57,338.82
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,403.27,298.69
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,347.95,255.46
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,295.82,213.39
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,242.43,169.37
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,193.25,128.5
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,143.32,88.88
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,99.8,56.26
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,59.13,30.24
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,28.27,17.41
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.05,0.66
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.9,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.58,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,26.78,16.08
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,41.82,28.31
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,61.18,44.38
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,81.3,60.83
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,102.85,78.02
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,125.16,95.56
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,177.93,135.72
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,238.91,182.22
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,280.38,213.77
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,324.13,246.56
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,361.74,274.02
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,399.58,301.02
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,403.3,301.98
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,402.06,299.13
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,515.93,383.28
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,643.57,473.46
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,729.28,534.62
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,819.44,593.15
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,854.05,612.38
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,886.44,630.54
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,914.88,646.05
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,940.79,659.89
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,902.76,635.09
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,846.44,592.29
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,925.96,649.53
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,996.2,690.98
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,849.59,596.07
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,680.64,477.22
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,501.38,358.2
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,312.43,225.58
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,439.24,316.91
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,560.23,399.5
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,482.53,345.73
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,406.07,292.92
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,512.68,371.02
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,608.93,439.06
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,634.66,458.45
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,650.18,471.36
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,684.17,500.72
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,695.19,512.97
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,423.01,319.31
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,176.08,130.79
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,127.05,94.44
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,78.36,56.85
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,210.93,161.56
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,323.95,245.44
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,156.79,117.85
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,9.34,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.87,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.62,14.32
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,53.1,28.71
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,89.22,51.67
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,133.23,84.29
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,178.86,121.52
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,229.92,164.06
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,280.47,206.59
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,334.7,251.33
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,387.02,293.14
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,440.99,334.78
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,492.83,374.02
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,546.0,413.0
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,594.72,447.58
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,642.95,480.83
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,688.52,511.54
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,733.25,539.8
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,774.78,564.81
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,815.0,588.58
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,849.06,608.65
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,877.39,624.89
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,904.41,639.62
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,928.8,652.61
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,948.5,663.98
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,965.35,673.68
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,976.8,678.8
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,985.23,682.2
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,988.63,684.04
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,988.97,684.2
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,984.06,681.3
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,970.69,673.43
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,815.89,572.45
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,653.47,459.07
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,645.5,455.98
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,636.5,450.85
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,629.08,447.61
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,620.09,443.27
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,634.65,455.35
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,640.13,461.1
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,558.01,404.11
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,478.41,348.52
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,366.57,269.56
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,264.57,195.37
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,326.5,243.69
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,377.35,281.59
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,334.66,250.05
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,294.6,220.4
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,256.72,191.99
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,219.62,163.45
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,183.13,134.94
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,148.54,107.58
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,114.81,81.09
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,83.91,57.14
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,56.23,36.6
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,32.72,20.85
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,16.75,1.7
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.91,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.64,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,24.56,14.16
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,39.11,26.19
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,57.06,41.36
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,75.24,56.51
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,95.43,72.72
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,116.46,89.34
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,209.97,157.19
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,339.5,254.79
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,391.6,296.47
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,446.27,339.22
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,498.25,378.38
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,550.93,416.68
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,554.0,414.89
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,536.68,397.83
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,631.62,468.17
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,735.75,540.16
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,716.88,522.69
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,674.58,488.24
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,709.28,511.61
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,747.93,536.46
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,752.29,536.73
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,757.86,538.02
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,799.03,565.34
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,844.63,594.69
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,814.26,572.21
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,785.71,551.46
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,831.57,582.84
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,880.57,614.95
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,857.43,599.69
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,828.2,581.42
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,901.56,634.47
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,959.21,670.82
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,883.66,622.7
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,807.58,569.98
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,845.0,601.03
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,867.33,616.73
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,834.5,596.45
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,799.02,574.93
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,757.43,548.68
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,714.4,521.27
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,668.66,491.42
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,621.67,458.95
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,570.64,423.95
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,519.71,387.83
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,465.65,347.49
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,411.75,305.99
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,355.73,262.43
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,302.22,219.41
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,247.36,174.23
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,196.73,132.1
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,145.98,91.55
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,101.9,58.31
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,60.07,31.24
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,28.14,17.39
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.08,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.22,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,29.98,18.38
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,51.08,32.4
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,80.89,54.03
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,115.17,80.43
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,151.05,108.89
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,191.31,141.33
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,248.28,185.11
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,319.72,240.5
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,380.71,288.25
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,448.74,340.31
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,501.55,379.36
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,555.43,417.79
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,606.27,453.11
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,656.95,487.2
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,703.31,518.25
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,748.78,546.8
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,790.03,571.06
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,829.61,593.87
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,864.49,613.78
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,897.2,632.11
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,862.38,608.09
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,812.67,570.66
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,826.71,578.63
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,838.83,584.55
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,825.81,574.15
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,815.18,565.5
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,812.6,562.69
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,808.42,558.82
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,832.79,574.26
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,859.67,590.6
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,926.05,638.28
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,975.23,667.62
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,954.09,654.8
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,930.1,641.3
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,901.54,624.06
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,870.48,605.33
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,834.55,584.45
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,796.64,562.19
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,713.29,509.8
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,633.69,455.64
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,632.28,458.6
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,616.11,450.05
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,564.64,413.76
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,513.4,377.07
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,457.78,335.99
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,404.24,295.28
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,349.16,253.41
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,296.78,212.22
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,242.06,168.58
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,192.05,128.17
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,142.35,89.21
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,99.53,57.44
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,58.84,31.22
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,28.28,17.19
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.5,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.42,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.68,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,22.21,12.12
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,35.5,23.34
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,53.41,38.52
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,71.54,53.69
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,91.04,69.51
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,111.05,85.42
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,203.6,152.73
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,329.19,246.43
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,381.22,286.71
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,435.98,328.19
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,415.33,312.39
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,366.34,273.94
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,431.96,321.52
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,506.18,373.11
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,538.79,393.87
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,570.29,413.77
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,684.52,494.69
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,810.28,576.03
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,791.83,559.29
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,757.75,531.36
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,770.69,537.7
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,776.88,539.26
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,874.37,604.81
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,967.0,658.99
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,919.02,627.49
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,860.54,586.1
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,756.82,518.65
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,650.04,447.82
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,735.97,507.03
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,813.85,557.51
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,880.13,602.68
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,935.84,638.66
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,915.38,626.1
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,892.42,613.19
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,864.06,597.02
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,833.67,579.58
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,763.06,534.64
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,696.37,490.72
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,693.4,492.62
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,680.67,487.06
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,633.42,456.03
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,586.21,424.69
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,536.32,391.5
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,487.24,357.81
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,405.77,299.13
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,335.65,247.94
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,290.57,214.6
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,248.13,182.25
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,205.14,148.96
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,164.96,117.35
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,125.19,86.39
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,89.82,59.55
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,57.88,36.79
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,33.37,21.35
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,17.1,0.24
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
