Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,7.37,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.79,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.93,15.48
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,51.06,30.09
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,85.01,52.26
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,126.97,82.83
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,142.17,101.51
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,141.16,105.82
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,217.55,160.64
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,321.51,237.4
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,372.71,276.59
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,426.88,317.14
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,478.1,354.97
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,530.66,392.64
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,580.41,427.11
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,630.99,461.22
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,639.64,463.5
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,634.04,456.16
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,678.45,484.89
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,722.92,512.55
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,713.81,503.16
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,694.82,487.97
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,811.74,569.61
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,925.44,639.43
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,945.26,649.29
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,962.26,658.76
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,857.62,592.53
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,726.85,502.7
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,868.81,603.07
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,990.43,677.9
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,862.75,596.82
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,716.39,497.12
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,848.5,592.55
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,953.44,658.84
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,934.21,647.18
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,912.14,635.36
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,726.94,515.74
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,543.04,386.12
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,558.25,399.88
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,569.77,409.36
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,456.72,331.3
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,347.17,253.92
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,392.41,289.07
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,427.41,315.25
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,320.55,238.09
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,219.35,163.61
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,284.55,214.23
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,331.37,247.77
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,288.2,214.4
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,245.78,181.23
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,203.42,147.24
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,163.23,114.66
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,123.9,83.83
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,88.45,56.8
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,56.06,34.06
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,29.52,18.18
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.87,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.86,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.24,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,28.06,16.23
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,52.94,32.3
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,84.46,52.71
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,125.75,82.79
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,168.83,116.6
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,218.64,156.69
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,267.1,196.56
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,320.99,240.12
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,372.63,280.69
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,427.35,322.4
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,478.96,360.81
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,531.96,398.98
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,581.68,433.17
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,631.91,466.64
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,616.56,451.22
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,581.52,422.08
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,562.38,406.06
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,532.69,382.53
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,479.81,344.73
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,427.37,306.8
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,676.51,485.78
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,925.71,643.94
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,946.37,651.95
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,964.27,661.13
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,976.79,668.05
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,986.36,673.36
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,991.42,676.12
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,993.41,677.21
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,985.8,671.4
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,981.22,667.61
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,969.06,659.81
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,953.95,650.44
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,933.54,638.93
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,910.39,625.84
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,730.96,511.51
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,551.95,387.64
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,683.08,485.14
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,783.05,553.42
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,740.92,526.81
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,697.54,500.7
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,650.87,470.66
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,603.74,439.06
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,552.33,403.67
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,501.38,367.58
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,447.39,328.24
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,395.06,288.89
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,340.69,247.29
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,289.31,206.81
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,235.95,164.43
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,187.37,125.42
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,138.13,87.34
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,96.64,56.93
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,57.68,31.79
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,28.51,17.12
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,13.96,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,7.86,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,15.73,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.25,12.22
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,48.12,26.12
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,83.15,47.6
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,127.74,79.73
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,172.88,115.58
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,224.44,157.66
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,275.27,199.84
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,329.99,244.32
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,383.35,286.23
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,439.29,328.6
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,492.4,368.17
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,545.8,406.68
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,595.96,440.93
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,646.2,474.08
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,692.44,503.69
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,737.72,531.25
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,776.97,553.94
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,816.35,576.4
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,850.92,596.68
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,883.28,615.49
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,911.4,630.32
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,936.91,643.5
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,957.29,654.86
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,974.73,664.57
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,987.17,670.95
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,996.5,675.62
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,1000.18,677.55
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,1000.69,677.79
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,996.03,676.02
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,988.26,672.53
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,975.9,665.57
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,960.52,656.92
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,939.34,645.65
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,915.41,632.7
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,887.43,616.5
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,857.01,598.74
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,775.65,548.07
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,695.22,492.78
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,633.39,452.55
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,572.26,411.84
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,534.88,387.53
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,496.77,362.01
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,438.12,321.58
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,383.42,283.19
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,316.43,234.58
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,257.66,191.39
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,225.32,167.8
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,193.58,143.97
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,161.97,119.55
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,131.46,95.64
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,101.83,72.66
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,74.25,51.27
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,51.17,33.76
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,30.44,18.68
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,15.73,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.88,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,13.76,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.29,12.1
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,47.63,27.09
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,81.87,48.82
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,124.69,79.88
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,168.36,114.43
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,219.1,155.54
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,268.68,195.87
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,322.4,238.5
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,374.53,279.03
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,429.49,320.31
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,481.64,358.53
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,535.03,396.3
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,584.66,430.27
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,634.43,463.27
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,680.07,493.45
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,724.95,521.35
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,771.33,548.51
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,815.53,573.72
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,850.17,593.79
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,882.55,612.41
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,910.27,627.78
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,935.24,641.49
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,878.15,605.07
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,797.16,547.75
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,901.96,619.6
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,993.51,671.99
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,997.73,672.0
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,998.76,671.45
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,992.13,667.65
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,982.42,662.27
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,969.65,656.55
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,953.89,649.13
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,931.64,636.6
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,906.91,622.66
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,882.87,609.13
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,852.2,591.48
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,814.86,569.65
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,776.11,546.77
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,691.05,492.0
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,612.16,438.33
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,572.66,413.19
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,532.49,386.57
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,475.43,347.86
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,419.86,309.37
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,342.35,253.96
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,273.3,203.85
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,238.18,178.06
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,203.84,151.97
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,169.57,125.21
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,136.88,99.37
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,105.56,74.91
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,76.77,52.61
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,51.11,33.35
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,30.37,18.54
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,15.7,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.86,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.73,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.51,11.34
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,45.35,24.55
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,80.06,45.89
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,124.04,77.73
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,168.81,113.48
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,219.7,155.21
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,198.78,148.04
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,148.03,113.05
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,178.18,135.97
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,210.43,159.7
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,152.32,114.5
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,92.91,67.98
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,117.67,86.95
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,142.49,105.41
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,114.83,83.96
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,87.17,62.6
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,94.47,68.01
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,101.8,73.31
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,154.98,113.48
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,208.65,152.98
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,331.83,241.23
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,454.09,324.16
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,594.1,418.84
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,737.35,510.45
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,708.55,489.2
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,683.61,472.35
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,516.85,363.27
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,337.7,240.86
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,354.01,253.56
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,370.2,264.71
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,682.59,488.11
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,954.09,657.32
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,845.1,585.62
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,729.53,507.2
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,675.84,473.83
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,618.99,437.09
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,608.9,432.2
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,592.38,422.56
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,522.92,376.63
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,460.88,335.09
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,396.05,290.3
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,332.1,245.18
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,191.04,142.34
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,54.14,37.37
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,30.91,19.22
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.72,0.6
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.75,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.79,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.82,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.89,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.93,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.44,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,12.78,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.5,9.56
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,44.97,23.55
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,80.33,44.63
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,124.84,76.62
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,171.35,113.77
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,224.17,157.08
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,275.88,199.95
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,331.41,244.76
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,385.79,287.14
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,443.28,330.08
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,496.58,369.07
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,550.8,407.26
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,602.34,442.3
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,654.02,476.23
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,700.13,504.19
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,746.28,531.12
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,789.51,555.65
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,831.43,578.93
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,866.96,599.13
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,900.16,617.83
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,929.06,633.51
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,955.18,647.58
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,976.91,659.38
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,995.58,669.47
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,1008.11,675.84
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,1017.36,680.51
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,1021.79,682.79
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,1022.88,683.33
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,1017.67,681.55
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,1009.19,678.05
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,996.93,671.35
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,981.48,662.92
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,877.52,602.55
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,769.77,531.42
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,834.67,580.62
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,877.79,607.86
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,695.44,491.29
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,521.0,369.97
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,637.72,459.35
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,718.42,517.68
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,537.52,391.76
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,377.92,275.9
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,465.98,344.01
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,518.65,381.66
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,462.95,339.99
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,408.59,298.96
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,351.73,255.15
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,298.22,212.53
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,242.6,167.81
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,191.51,126.2
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,140.3,85.99
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,96.03,53.33
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,54.8,27.57
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,24.16,13.51
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.01,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,12.78,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.37,9.82
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,44.48,24.02
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,79.55,45.36
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,124.12,77.36
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,169.05,113.07
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,219.96,154.66
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,270.54,196.02
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,325.17,239.56
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,378.48,281.13
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,434.37,323.16
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,487.26,361.51
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,541.24,399.08
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,592.34,433.25
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,643.49,466.18
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,689.77,494.32
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,735.17,520.02
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,777.51,543.92
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,815.67,564.85
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,850.78,584.81
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,883.72,603.33
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,912.47,617.99
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,938.62,631.03
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,958.62,642.71
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,975.67,652.89
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,989.2,662.28
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,999.63,670.1
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,1003.91,673.41
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,1004.99,675.05
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,997.88,671.75
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,987.69,666.75
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,974.47,659.41
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,958.27,650.41
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,935.04,637.3
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,913.8,625.46
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,885.06,610.28
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,853.98,593.61
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,787.15,553.56
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,722.18,510.35
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,664.12,472.57
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,607.96,435.31
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,579.06,417.63
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,546.34,396.53
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,453.26,331.24
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,375.24,275.6
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,338.88,249.95
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,302.01,222.91
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,262.14,193.24
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,223.49,163.79
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,210.96,150.2
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,184.63,123.58
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,135.09,85.27
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,93.4,54.8
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,54.5,29.71
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.52,14.31
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.86,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.76,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,22.26,9.99
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,44.36,24.29
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,78.98,45.38
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,122.57,76.49
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,168.85,113.13
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,220.66,155.39
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,271.34,197.29
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,326.16,241.7
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,379.31,284.05
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,435.01,327.03
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,487.19,365.59
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,540.43,403.42
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,590.49,438.04
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,640.35,471.4
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,686.39,500.62
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,731.6,527.12
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,691.67,493.96
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,628.89,444.89
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,751.95,531.22
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,880.46,610.81
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,904.87,622.09
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,930.57,635.49
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,820.51,563.6
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,680.7,467.02
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,753.56,515.07
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,821.19,556.01
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,801.55,540.93
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,780.17,526.11
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,891.11,600.91
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,982.78,653.95
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,970.57,645.77
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,955.37,637.56
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,934.46,626.14
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,910.89,613.24
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,886.25,600.93
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,854.88,584.5
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,818.26,564.27
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,779.99,542.88
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,738.55,518.48
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,695.85,492.97
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,648.14,462.57
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,600.34,431.1
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,548.86,396.35
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,497.88,360.88
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,360.8,263.24
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,249.9,183.24
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,217.72,160.33
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,186.26,136.92
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,154.96,113.34
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,125.24,90.58
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,116.22,78.62
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,93.17,55.47
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,54.6,30.57
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.4,14.87
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,10.81,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.22,8.25
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,42.62,23.01
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,77.2,43.78
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,121.73,75.65
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,168.07,112.19
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,221.35,155.44
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,273.08,198.6
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,329.02,244.37
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,383.5,287.71
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,440.74,331.72
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,495.82,372.56
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,551.38,412.17
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,602.91,447.94
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,654.5,482.58
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,702.81,514.28
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,750.22,543.84
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,790.38,567.14
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,830.86,590.32
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,866.76,610.68
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,900.41,629.39
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,928.85,644.32
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,954.55,657.52
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,975.42,668.14
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,993.28,676.98
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,1005.58,682.26
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,1014.67,685.79
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,1019.02,688.08
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,1020.13,688.64
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,1016.98,686.87
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,1010.55,683.35
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,998.41,676.63
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,983.12,668.21
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,703.63,493.97
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,415.92,293.99
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,667.24,477.11
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,876.08,610.9
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,839.93,586.74
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,804.35,565.96
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,761.99,541.72
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,718.21,516.18
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,669.46,485.35
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,620.11,452.28
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,567.82,415.76
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,515.8,378.45
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,460.04,337.81
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,406.03,297.09
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,349.35,254.02
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,295.52,211.65
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,240.23,167.16
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,189.53,125.85
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,138.46,85.94
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,94.62,53.71
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,53.84,27.97
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,23.98,12.98
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.09,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,9.83,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.03,7.0
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,40.76,21.49
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,76.51,42.99
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,120.97,74.67
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,167.43,111.2
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,220.5,154.04
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,272.2,196.31
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,327.94,240.72
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,382.23,282.76
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,438.93,324.91
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,492.29,363.75
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,546.96,402.07
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,598.09,436.59
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,649.06,469.81
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,696.66,500.52
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,743.39,528.84
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,717.82,507.71
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,668.1,469.8
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,619.46,435.37
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,557.84,391.7
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,749.22,524.4
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,943.28,642.86
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,964.06,651.66
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,981.99,661.38
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,869.22,589.38
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,741.0,502.27
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,881.19,598.6
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,1012.19,676.71
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,1009.48,673.23
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,997.81,666.74
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,866.05,586.89
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,725.15,493.72
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,837.57,574.84
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,925.9,631.04
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,901.02,615.62
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,869.29,597.63
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,749.68,522.72
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,635.0,445.3
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,539.72,382.56
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,448.06,320.15
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,545.73,394.38
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,610.82,442.15
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,558.04,405.79
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,505.76,369.78
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,450.76,329.86
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,397.42,289.88
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,341.4,247.63
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,288.45,206.32
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,234.15,163.08
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,184.72,123.29
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,134.23,84.27
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,91.77,53.29
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,52.13,28.09
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.02,12.84
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
