Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,8.85,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.49,6.62
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,40.62,22.24
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,74.26,42.8
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,116.86,73.05
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,161.76,108.21
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,214.37,150.8
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,259.85,189.34
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,305.98,227.43
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,363.86,272.36
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,428.2,320.9
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,463.81,346.81
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,490.19,364.74
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,529.93,391.75
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,567.13,415.94
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,602.42,437.57
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,635.13,456.76
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,676.06,481.34
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,716.3,504.69
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,799.93,560.75
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,883.33,609.53
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,912.64,623.04
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,939.36,635.55
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,959.94,645.65
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,977.58,654.11
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,990.24,659.47
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,999.73,663.14
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,1004.04,664.27
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,1005.15,663.8
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,1000.06,659.62
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,991.82,653.85
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,979.46,646.31
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,964.05,637.29
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,943.26,626.07
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,919.66,613.3
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,891.06,597.03
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,860.03,579.59
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,826.44,560.85
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,787.55,538.74
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,745.25,515.38
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,701.64,490.77
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,652.95,460.51
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,604.11,428.76
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,552.3,394.19
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,500.86,358.82
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,444.67,319.01
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,390.8,279.63
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,335.51,239.1
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,283.32,199.41
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,228.9,157.12
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,179.08,118.08
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,130.48,81.2
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,89.0,51.42
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,50.37,26.99
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.23,11.84
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,14.74,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,7.86,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.29,5.24
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,38.76,20.73
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,72.31,40.96
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,114.9,71.05
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,160.17,106.47
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,211.49,147.93
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,262.28,189.33
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,317.35,233.17
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,370.36,274.54
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,426.16,316.56
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,479.43,355.67
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,533.94,394.25
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,584.55,428.0
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,635.2,460.51
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,682.71,491.07
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,729.46,518.97
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,773.12,543.96
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,813.18,566.29
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,849.05,586.9
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,882.74,606.05
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,911.21,620.69
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,937.07,633.71
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,958.23,644.19
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,976.45,652.98
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,940.36,629.79
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,887.45,590.91
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,952.81,636.83
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,1005.15,666.15
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,1000.55,661.46
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,992.75,655.91
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,980.3,648.12
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,964.74,638.74
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,944.29,627.68
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,921.0,615.05
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,892.63,600.69
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,861.77,584.76
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,724.36,499.32
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,591.4,409.76
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,661.0,463.05
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,705.25,495.44
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,587.66,416.37
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,482.26,343.81
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,403.2,290.53
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,329.89,239.62
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,197.59,144.53
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,75.43,53.07
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,66.22,46.49
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,57.01,39.55
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,135.95,94.35
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,183.41,119.31
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,132.94,80.06
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,89.66,48.87
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,48.93,23.97
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,20.98,9.93
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,13.27,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,7.86,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.1,3.8
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,37.73,18.97
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,72.71,38.91
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,117.24,69.9
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,163.9,106.49
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,217.0,149.59
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,269.08,192.03
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,325.2,236.47
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,379.39,278.34
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,435.98,320.3
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,490.38,359.3
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,545.19,396.99
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,596.56,430.53
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,647.86,462.7
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,695.46,491.55
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,742.1,518.25
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,782.56,540.58
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,823.24,562.72
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,859.16,583.66
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,892.85,603.27
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,921.31,618.52
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,947.07,632.2
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,968.55,643.71
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,987.03,653.57
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,1000.41,660.6
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,1010.59,665.96
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,1015.52,668.48
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,1017.15,669.31
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,1008.57,664.24
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,996.85,657.63
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,926.7,617.27
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,847.3,565.43
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,831.22,557.63
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,813.09,547.75
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,787.21,534.27
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,759.47,519.52
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,735.3,506.79
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,708.41,492.02
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,717.07,501.04
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,710.35,498.79
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,662.61,468.74
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,614.05,437.08
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,561.73,402.74
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,509.42,367.19
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,454.14,327.58
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,400.22,287.61
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,343.24,245.04
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,289.19,203.22
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,234.02,159.6
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,183.65,119.34
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,132.79,80.43
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,89.32,49.27
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,49.09,24.72
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.7,10.21
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,13.76,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.48,2.15
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,38.42,20.9
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,71.79,41.11
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,114.33,70.89
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,159.14,105.37
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,211.75,147.18
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,261.92,187.78
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,316.46,231.01
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,369.74,272.28
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,425.95,314.32
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,478.76,352.88
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,532.82,390.97
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,584.22,426.36
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,635.82,460.86
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,682.46,491.17
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,728.72,519.6
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,770.16,544.09
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,810.01,567.28
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,846.18,588.44
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,880.29,608.18
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,909.29,623.4
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,935.77,637.03
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,956.68,648.61
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,974.7,658.57
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,946.11,641.3
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,906.69,612.56
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,884.16,598.72
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,859.48,583.34
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,855.96,580.42
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,850.55,576.19
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,840.26,570.42
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,828.11,563.59
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,874.58,598.18
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,908.13,620.17
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,878.92,604.04
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,847.47,587.08
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,810.49,565.32
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,771.86,542.34
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,730.85,518.12
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,687.47,491.28
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,638.28,458.99
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,589.22,426.04
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,537.79,391.11
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,487.12,355.69
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,414.67,303.25
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,352.05,257.04
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,302.08,219.3
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,255.21,183.04
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,207.2,145.6
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,163.16,111.0
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,120.01,78.22
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,82.64,51.02
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,48.74,28.32
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,24.13,11.56
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,14.25,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.1,1.04
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,36.41,19.83
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,69.23,40.34
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,110.85,69.63
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,151.57,100.19
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,201.36,139.19
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,230.08,167.01
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,245.72,182.42
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,319.89,237.65
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,411.53,305.01
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,440.55,325.28
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,461.9,338.98
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,509.85,371.07
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,559.34,402.94
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,630.26,450.14
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,707.12,499.46
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,751.0,523.83
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,796.09,548.3
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,831.17,567.31
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,864.24,585.0
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,892.41,598.45
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,918.07,610.39
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,938.58,621.32
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,956.28,630.74
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,968.15,637.7
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,976.97,643.22
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,981.67,646.62
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,983.28,648.47
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,975.95,644.07
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,965.66,638.2
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,953.26,632.82
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,937.99,625.85
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,916.68,614.12
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,892.85,600.99
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,864.2,584.98
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,833.37,567.64
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,798.92,548.82
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,760.96,527.56
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,718.98,503.71
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,676.02,477.77
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,598.21,425.48
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,527.34,377.03
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,259.46,190.52
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.62,2.6
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.65,1.93
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.69,1.2
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.72,0.47
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.75,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.3,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.86,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.89,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.93,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.96,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,16.49,0.54
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,35.68,19.71
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,67.68,40.08
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,108.37,68.82
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,120.18,84.75
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,115.21,86.15
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,142.08,107.07
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,170.14,128.51
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,185.79,139.92
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,200.43,150.17
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,224.53,167.44
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,248.93,184.53
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,362.96,267.96
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,489.85,356.3
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,591.33,426.16
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,707.04,502.43
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,747.82,524.03
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,788.44,545.93
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,823.86,565.35
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,857.36,583.44
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,885.55,599.04
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,911.29,613.2
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,931.99,624.41
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,949.95,634.11
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,962.13,640.2
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,971.32,644.77
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,903.18,603.92
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,821.75,550.85
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,898.16,604.73
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,960.87,643.98
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,948.58,637.52
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,933.47,630.51
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,815.58,556.81
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,697.47,478.06
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,772.97,534.04
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,831.34,574.1
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,795.14,551.9
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,757.37,529.75
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,700.22,494.13
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,644.77,458.52
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,319.58,236.05
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,15.46,6.35
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,28.51,16.75
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,41.56,27.03
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,45.42,30.14
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,49.28,33.28
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,42.98,28.52
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,36.69,23.7
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,30.4,18.79
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,24.12,13.8
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.81,9.5
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,13.5,5.13
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.67,1.12
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.85,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.97,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.54,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,33.44,17.05
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,66.4,36.19
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,109.73,66.04
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,154.6,100.37
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,206.85,141.87
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,257.85,183.58
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,313.19,227.91
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,366.97,269.77
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,423.67,312.33
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,477.47,351.61
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,532.64,390.39
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,583.88,425.71
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,635.37,460.15
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,682.86,490.44
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,729.44,518.49
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,770.19,543.13
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,811.66,568.02
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,847.03,589.3
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,880.14,609.17
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,908.98,625.91
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,935.15,641.01
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,956.54,653.79
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,974.94,664.88
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,988.25,673.05
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,998.39,679.47
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,1003.29,682.92
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,1004.91,684.57
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,1000.26,681.21
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,992.38,676.07
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,979.78,668.91
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,964.06,660.01
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,943.73,649.04
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,920.43,636.25
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,755.33,531.66
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,589.58,416.27
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,416.07,298.86
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,241.68,174.27
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,380.39,277.43
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,502.44,363.98
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,481.52,349.66
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,454.82,331.94
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,489.55,360.5
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,499.16,368.96
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,443.72,327.83
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,389.2,286.39
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,332.95,242.17
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,279.68,199.09
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,225.2,154.68
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,175.47,113.97
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,125.1,74.86
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,82.6,44.5
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,43.29,21.1
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.43,6.94
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.76,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,31.68,15.55
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,64.59,34.21
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,107.25,63.53
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,151.74,98.19
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,203.51,140.45
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,254.8,183.87
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,310.29,230.2
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,364.09,274.12
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,421.22,319.31
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,474.42,359.85
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,528.67,399.72
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,580.52,436.93
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,632.72,473.29
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,611.12,451.7
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,563.87,412.04
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,683.54,499.18
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,809.62,581.12
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,846.35,601.49
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,880.85,621.16
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,910.63,636.39
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,937.68,649.75
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,856.38,596.24
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,748.82,519.17
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,881.75,611.75
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,1002.1,682.57
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,1007.05,682.65
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,1008.67,682.45
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,919.62,628.09
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,813.47,555.55
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,902.88,619.45
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,968.42,658.53
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,768.71,532.27
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,563.44,391.17
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,731.01,511.94
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,862.9,595.75
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,679.62,476.82
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,503.59,354.82
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,620.09,443.22
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,702.06,502.38
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,651.85,469.07
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,601.6,435.47
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,548.65,399.49
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,495.89,362.51
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,438.65,320.44
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,383.98,279.11
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,328.04,236.33
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,275.38,194.83
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,220.01,151.17
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,170.65,112.07
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,120.97,74.13
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,79.88,44.96
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,42.43,21.9
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.48,6.34
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.62,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,31.98,16.67
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,63.69,35.82
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,104.95,64.34
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,148.71,98.03
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,200.47,139.45
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,224.47,163.98
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,233.36,174.25
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,312.07,232.24
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,412.64,305.49
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,465.16,343.43
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,519.01,381.36
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,517.63,377.74
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,495.56,359.08
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,554.85,400.32
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,622.57,445.4
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,560.86,399.56
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,485.78,344.78
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,559.23,395.47
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,641.25,448.99
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,778.99,542.75
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,921.47,629.21
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,856.5,585.1
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,772.1,526.0
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,881.5,601.49
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,977.62,658.73
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,982.31,659.97
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,983.87,660.79
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,979.31,658.2
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,971.68,654.0
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,964.54,650.23
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,948.64,641.38
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,927.48,630.56
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,903.6,618.1
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,874.71,601.65
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,843.45,583.72
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,807.89,563.02
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,770.47,540.99
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,728.08,516.6
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,684.49,490.97
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,636.77,459.66
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,588.25,427.05
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,509.4,371.51
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,439.23,321.24
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,323.26,237.77
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,225.73,166.54
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,195.51,144.91
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,165.98,122.92
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,136.47,100.31
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,108.26,78.4
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,81.75,57.78
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,57.18,38.61
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,36.44,22.24
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,18.35,4.92
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.34,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.65,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,31.25,16.42
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,62.58,35.98
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,103.23,64.27
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,110.37,77.34
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,98.13,73.69
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,124.38,94.05
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,152.6,115.54
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,188.4,142.45
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,226.29,170.46
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,357.06,268.36
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,513.44,380.71
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,511.24,375.06
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,489.53,356.27
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,592.15,428.93
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,708.23,506.08
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,754.11,530.93
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,800.08,556.13
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,833.41,575.02
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,867.63,594.45
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,895.59,608.73
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,920.82,621.35
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,941.66,633.58
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,959.6,644.3
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,972.11,650.69
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,981.49,655.44
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,986.71,659.28
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,988.77,661.47
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,827.69,563.22
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,646.99,442.78
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,808.61,556.42
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,946.4,642.29
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,924.24,628.71
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,899.56,615.76
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,753.66,524.2
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,608.75,426.46
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,654.59,462.58
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,690.25,489.62
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,518.0,372.56
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,358.66,259.96
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,443.97,325.17
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,509.16,372.48
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,434.7,319.82
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,370.16,274.11
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,343.82,255.36
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,313.26,232.21
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,292.72,214.97
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,262.13,188.34
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,209.58,146.61
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,162.64,109.38
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,115.76,73.71
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,76.66,45.83
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,42.42,23.73
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,20.1,4.93
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,11.8,0.0
