Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.28,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,30.28,15.57
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,61.48,34.65
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,102.57,62.94
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,103.6,71.82
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,83.68,62.62
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,176.91,129.95
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,302.91,223.74
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,356.37,265.61
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,413.11,309.08
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,466.06,348.4
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,520.43,387.34
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,572.33,423.24
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,624.56,458.19
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,588.8,427.32
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,523.34,376.19
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,397.71,288.0
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,254.77,184.18
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,398.05,287.06
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,547.76,386.76
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,664.16,462.71
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,786.19,538.82
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,797.45,543.18
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,801.47,544.8
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,898.17,608.24
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,979.47,653.99
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,914.06,613.34
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,828.14,556.4
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,902.49,608.71
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,962.65,646.3
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,949.79,638.19
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,934.12,629.6
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,864.66,588.47
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,793.64,542.88
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,612.66,426.33
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,436.0,306.8
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,434.84,308.41
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,432.6,307.77
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,565.66,405.74
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,664.24,475.83
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,590.9,424.91
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,525.84,380.42
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,471.52,343.53
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,419.99,307.57
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,338.15,248.78
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,267.97,197.75
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,229.69,169.68
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,193.21,142.11
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,182.88,130.49
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,160.4,107.58
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,113.7,72.47
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,74.76,44.94
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,40.78,22.75
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,18.5,2.85
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.81,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,14.41,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,29.57,15.32
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,60.13,34.77
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,100.31,62.54
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,126.5,87.65
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,142.25,104.03
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,183.49,135.86
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,230.6,171.82
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,276.03,206.26
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,324.47,242.21
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,409.4,304.4
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,511.94,377.42
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,563.17,412.22
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,614.92,446.91
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,609.11,438.93
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,584.65,418.4
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,559.76,398.56
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,522.2,369.96
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,469.71,333.1
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,418.16,296.4
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,382.6,271.48
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,340.55,241.8
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,509.55,358.85
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,669.94,462.16
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,584.29,403.62
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,489.58,340.68
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,662.83,460.35
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,822.31,563.06
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,883.75,604.23
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,936.92,641.33
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,860.91,593.05
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,781.93,542.96
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,722.8,506.54
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,659.36,466.06
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,613.44,437.23
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,568.48,408.3
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,608.43,438.71
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,636.26,459.81
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,569.28,414.73
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,505.98,372.04
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,289.23,217.22
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,85.16,61.57
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,47.85,32.76
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.62,2.97
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,8.2,1.04
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.82,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.37,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.64,1.6
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.84,8.89
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,26.05,15.95
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,36.2,24.5
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,46.36,32.93
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,66.21,49.24
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,85.99,65.25
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,119.93,92.23
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,154.3,119.0
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,145.65,111.45
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,136.65,103.78
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,158.74,120.56
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,181.14,137.28
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,170.57,128.71
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,159.86,120.15
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,133.28,99.19
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,106.67,78.26
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,114.51,84.23
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,122.36,90.14
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,136.98,101.08
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,151.7,112.0
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,132.24,96.99
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,112.74,81.99
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,103.0,74.52
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,93.25,67.02
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,100.58,72.66
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,107.91,78.26
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,94.72,68.14
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,81.54,58.02
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,90.78,65.2
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,100.02,72.35
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,134.12,98.63
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,168.18,124.62
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,146.14,107.84
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,124.28,91.23
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,103.75,75.62
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,83.3,59.93
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,169.18,126.6
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,254.84,191.27
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,289.15,217.43
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,317.59,239.12
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,301.38,227.9
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,283.82,215.6
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,237.4,180.67
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,193.8,147.63
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,166.66,127.16
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,140.48,107.02
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,114.69,86.7
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,90.11,67.12
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,67.4,48.89
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,45.78,31.31
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,28.71,16.66
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.58,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.9,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,15.73,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,27.52,13.73
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,57.76,32.76
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,98.82,61.19
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,74.97,49.74
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,29.92,19.37
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,51.2,36.99
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,72.51,54.28
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,123.1,94.77
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,174.94,135.23
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,199.37,153.46
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,226.28,173.35
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,267.75,204.11
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,310.7,235.33
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,331.46,249.36
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,352.05,263.18
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,340.26,253.18
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,327.33,242.56
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,313.97,232.36
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,304.82,225.22
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,327.61,241.02
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,350.51,256.53
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,416.85,303.17
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,477.95,344.83
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,582.66,416.38
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,681.5,481.17
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,593.5,420.59
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,497.38,354.85
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,444.65,318.73
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,391.99,281.83
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,525.24,376.18
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,649.08,459.23
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,474.45,340.33
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,292.89,212.5
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,326.57,237.95
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,354.88,258.3
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,234.4,171.74
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,121.28,87.81
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,111.0,80.61
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,100.75,73.11
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,189.78,141.71
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,275.78,205.91
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,256.58,192.08
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,237.15,178.43
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,253.61,191.58
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,260.46,196.31
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,223.66,168.02
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,187.81,140.02
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,151.98,111.68
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,118.12,84.61
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,86.25,59.59
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,57.69,37.62
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,33.52,19.4
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,16.33,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.36,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,13.27,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,25.64,13.13
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,44.94,30.07
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,67.37,48.13
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,92.76,68.81
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,119.74,90.7
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,80.72,60.27
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,36.69,24.81
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,124.59,95.96
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,215.84,167.17
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,114.36,86.98
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.66,2.24
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,82.56,61.1
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,156.0,118.33
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,151.7,114.49
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,147.39,110.91
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,154.53,116.04
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,161.79,121.21
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,268.78,202.21
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,383.55,285.6
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,492.37,363.44
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,610.6,444.85
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,624.47,453.38
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,638.22,462.7
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,621.86,449.72
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,603.96,435.93
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,545.48,395.11
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,493.46,358.45
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,351.42,258.74
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,207.13,153.37
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,205.01,152.33
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,202.86,150.78
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,445.73,331.44
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,680.42,491.39
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,697.14,502.58
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,713.57,515.47
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,488.11,359.44
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,267.77,198.21
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,487.6,367.6
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,664.31,493.28
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,424.84,319.88
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,205.32,153.49
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,112.65,83.59
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,21.25,11.49
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,171.92,131.78
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,302.72,229.11
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,257.91,193.33
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,215.35,159.6
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,172.56,125.09
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,133.06,93.17
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,94.44,63.21
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,61.06,38.35
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,34.36,19.47
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,17.1,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,15.24,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,26.04,13.94
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,55.89,31.69
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,96.04,59.36
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,138.97,92.19
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,189.95,133.1
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,241.25,175.59
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,296.66,220.93
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,291.81,221.24
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,264.64,201.38
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,349.05,265.11
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,448.4,337.78
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,530.25,397.12
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,623.15,462.8
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,671.27,493.4
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,718.75,521.88
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,762.06,546.6
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,803.94,569.84
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,840.63,591.37
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,875.22,611.45
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,900.62,624.53
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,927.57,638.57
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,948.57,650.22
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,966.62,660.22
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,980.1,667.31
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,990.46,672.69
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,994.16,674.59
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,994.6,674.79
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,989.79,673.08
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,981.77,669.61
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,968.09,661.9
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,951.33,652.48
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,929.65,640.19
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,905.13,626.24
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,875.21,608.98
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,846.51,592.44
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,809.11,571.05
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,769.87,548.24
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,725.96,520.79
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,680.83,492.29
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,542.77,395.72
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,420.86,307.75
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,463.13,342.01
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,476.94,352.82
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,420.99,310.69
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,367.15,269.39
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,310.55,225.74
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,257.58,183.57
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,202.93,139.5
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,154.28,100.36
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,105.29,63.18
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,65.83,35.91
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,30.89,14.7
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.29,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,8.36,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,14.74,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,26.11,13.5
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,53.9,31.08
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,92.77,58.13
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,134.79,90.35
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,184.28,130.07
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,232.95,170.2
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,286.84,214.14
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,258.4,196.8
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,202.09,154.28
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,138.9,105.16
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,72.54,52.53
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,141.12,106.17
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,210.72,158.74
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,285.29,214.37
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,359.9,268.6
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,247.85,184.83
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,132.06,96.76
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,364.07,271.9
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,597.94,434.11
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,655.76,470.37
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,709.22,504.67
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,536.08,385.69
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,350.74,254.04
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,536.75,387.29
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,711.55,503.44
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,720.71,507.69
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,735.75,517.36
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,669.15,472.61
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,609.22,432.13
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,587.77,418.01
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,559.34,398.95
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,739.3,528.93
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,884.62,625.33
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,855.51,607.16
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,824.2,589.66
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,625.9,455.37
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,432.91,316.14
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,567.15,419.5
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,664.27,490.73
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,614.81,455.57
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,565.76,421.42
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,512.92,384.2
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,461.15,346.65
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,405.49,304.74
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,351.36,262.88
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,296.73,220.0
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,246.14,179.3
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,193.35,136.86
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,146.68,99.5
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,100.94,64.57
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,63.99,38.33
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,32.27,17.09
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,16.1,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.36,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.49,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.96,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.41,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.85,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.78,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.71,0.78
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,22.19,12.83
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,36.69,24.77
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,70.58,52.24
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,104.51,79.05
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,146.3,111.42
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,188.87,143.58
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,208.23,157.44
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,227.84,171.39
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,243.66,182.67
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,259.55,193.94
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,361.98,268.6
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,464.75,339.96
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,338.98,249.46
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,207.04,152.54
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,189.16,139.39
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,171.23,125.69
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,162.57,119.15
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,153.87,112.55
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,157.39,114.95
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,160.9,117.29
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,161.92,118.01
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,162.9,118.73
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,218.11,159.59
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,273.49,199.56
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,317.47,230.82
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,367.89,266.19
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,279.0,203.25
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,197.53,144.54
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,287.94,211.91
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,374.53,274.17
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,261.86,193.06
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,156.95,115.62
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,174.6,129.85
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,192.13,143.64
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,134.93,100.31
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,78.37,56.66
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,142.02,107.15
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,204.54,155.82
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,144.95,109.89
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,87.04,64.64
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,74.93,55.35
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,62.83,45.82
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,113.24,81.93
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,143.8,98.92
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,98.68,64.22
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,62.14,38.11
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,30.41,15.75
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.78,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.39,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,13.27,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,22.14,9.86
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,51.64,26.94
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,93.38,54.74
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,76.38,49.61
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,36.69,24.76
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,49.75,35.49
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,62.82,45.98
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,87.03,65.22
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,111.31,84.1
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,114.27,85.89
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,117.23,87.72
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,124.57,92.96
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,131.92,98.16
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,154.41,115.15
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,177.12,132.1
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,214.35,159.54
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,252.04,186.78
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,270.2,199.61
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,288.44,212.51
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,403.4,294.74
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,516.04,371.37
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,532.88,381.53
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,549.47,392.31
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,780.47,556.15
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,989.27,686.14
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,993.45,685.75
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,994.31,686.19
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,989.87,683.61
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,982.14,679.22
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,865.52,606.25
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,736.8,517.18
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,461.25,333.3
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,190.7,138.07
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,418.33,307.73
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,635.62,457.27
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,714.36,515.94
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,768.48,555.54
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,724.59,527.24
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,679.46,498.79
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,628.82,464.78
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,578.25,429.55
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,524.73,391.79
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,471.78,353.24
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,246.05,186.29
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,52.18,36.26
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,168.07,125.29
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,250.77,180.82
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,196.26,135.71
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,147.9,96.5
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,99.08,59.59
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,60.71,33.42
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,29.17,13.97
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,12.78,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,21.1,8.5
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,51.17,25.76
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,93.1,53.2
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,138.22,87.69
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,191.46,130.87
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,243.53,174.6
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,300.44,221.62
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,355.3,266.34
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,413.68,312.36
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,406.8,307.69
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,370.08,278.77
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,488.47,368.22
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,626.78,467.92
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,673.42,497.99
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,720.5,527.81
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,762.84,552.94
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,803.39,576.52
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,839.64,598.19
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,873.6,618.26
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,901.93,633.46
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,927.44,646.84
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,948.95,659.07
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,967.4,669.51
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,979.24,674.7
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,987.78,678.06
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,866.62,600.94
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,718.12,498.17
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,735.28,511.25
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,743.96,517.31
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,611.66,429.36
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,481.57,340.94
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,319.26,230.29
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,157.46,113.66
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,271.36,198.22
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,382.25,276.57
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,369.46,267.58
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,356.42,259.24
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,533.92,393.37
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,668.9,490.45
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,575.55,422.71
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,492.19,362.9
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,453.43,336.79
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,412.6,307.86
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,332.88,248.96
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,266.45,199.36
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,226.44,168.83
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,187.79,138.48
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,149.21,107.9
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,113.27,79.26
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,79.38,53.0
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,49.79,30.74
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,26.52,12.46
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.81,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
