Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,12.78,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.72,7.62
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,49.81,26.48
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,90.7,53.75
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,134.45,86.7
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,186.54,128.38
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,237.85,171.13
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,294.33,217.53
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,304.78,230.18
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,290.92,221.3
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,321.75,244.27
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,351.0,265.01
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,476.46,359.52
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,623.13,465.27
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,611.45,451.67
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,576.68,422.81
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,601.68,438.16
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,624.32,451.02
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,649.21,466.48
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,672.7,480.83
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,617.05,440.1
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,562.06,399.92
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,709.39,502.45
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,861.32,601.24
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,816.49,567.72
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,774.53,538.02
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,895.22,622.46
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,997.0,682.69
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,991.92,678.36
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,983.49,673.63
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,970.19,666.14
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,953.67,656.84
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,878.13,611.6
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,796.44,556.48
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,831.51,585.19
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,845.35,593.42
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,696.64,496.84
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,548.26,392.7
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,631.91,457.82
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,680.19,494.15
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,551.84,403.66
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,436.36,320.19
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,468.91,347.37
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,475.41,352.7
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,419.22,309.94
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,364.79,267.62
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,306.89,221.8
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,252.89,177.78
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,196.69,132.08
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,146.52,91.49
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,96.78,54.29
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,56.62,27.7
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,22.05,7.8
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,11.8,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,11.8,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.9,5.77
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,48.88,24.1
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,90.91,51.36
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,135.22,84.58
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,188.28,126.96
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,240.74,170.77
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,298.02,217.87
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,353.58,262.89
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,411.55,308.37
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,466.09,350.32
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,521.76,391.71
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,573.96,428.52
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,624.89,463.25
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,672.95,493.77
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,719.99,522.22
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,762.65,547.91
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,803.64,572.21
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,840.25,593.93
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,874.53,614.04
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,737.79,523.64
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,564.14,399.51
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,639.69,452.77
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,723.78,508.04
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,866.01,606.16
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,994.26,682.67
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,763.09,535.64
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,499.43,351.71
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,532.39,376.53
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,564.72,398.46
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,778.97,550.5
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,954.03,660.57
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,931.47,643.89
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,905.99,628.0
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,876.76,612.34
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,844.94,594.94
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,807.06,572.35
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,767.29,548.37
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,588.28,426.92
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,423.24,307.29
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,519.37,381.82
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,578.97,425.86
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,525.16,387.25
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,471.89,348.84
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,414.91,306.1
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,360.33,263.75
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,302.84,218.86
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,249.03,175.48
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,193.08,130.07
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,143.55,90.23
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,94.62,53.78
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,55.49,27.93
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,21.46,8.65
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.81,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,11.3,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.92,4.39
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,47.56,23.9
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,89.89,51.81
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,134.02,85.13
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,186.8,127.58
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,238.78,171.13
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,295.8,218.33
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,350.62,262.58
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,408.64,307.79
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,462.87,349.15
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,518.48,390.03
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,570.68,427.41
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,622.99,463.72
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,670.9,496.29
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,717.96,526.32
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,759.07,551.37
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,801.13,576.75
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,838.07,599.15
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,872.76,619.97
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,900.97,635.93
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,926.32,650.1
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,947.16,662.15
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,964.92,672.39
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,976.14,678.71
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,984.04,683.17
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,988.57,685.72
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,989.78,686.4
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,980.93,679.72
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,968.93,671.36
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,955.06,664.69
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,938.12,656.19
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,793.77,562.75
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,640.17,454.83
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,751.67,538.44
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,833.31,594.12
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,587.2,427.52
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,349.97,254.33
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,408.51,299.87
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,455.7,335.05
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,527.8,390.93
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,568.31,422.37
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,514.35,383.44
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,461.24,344.66
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,305.95,229.32
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,179.57,134.59
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,224.81,166.54
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,241.45,171.29
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,187.47,127.14
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,139.52,88.62
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,90.77,52.43
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,52.43,26.96
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,20.28,6.95
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.85,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.81,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.14,3.06
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,46.78,22.55
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,89.01,49.88
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,133.73,83.62
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,187.02,126.51
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,239.28,170.32
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,296.45,217.51
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,352.06,262.26
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,411.05,307.96
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,465.58,348.91
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,521.32,389.05
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,573.54,425.59
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,625.81,460.89
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,672.54,491.49
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,719.76,520.93
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,762.49,545.89
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,803.49,569.33
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,839.88,590.7
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,873.95,610.49
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,903.22,625.96
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,929.7,639.65
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,950.29,652.04
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,967.75,662.71
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,980.52,669.34
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,989.96,674.13
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,993.53,676.0
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,993.68,676.04
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,988.49,674.01
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,979.94,670.12
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,966.55,662.56
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,949.93,653.19
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,928.2,641.62
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,903.48,628.21
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,768.59,543.82
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,632.0,449.32
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,712.8,512.23
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,764.88,549.23
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,674.55,488.65
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,588.7,427.8
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,592.56,434.29
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,577.95,426.38
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,523.6,387.83
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,469.72,348.63
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,413.24,305.8
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,358.34,262.69
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,300.3,216.56
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,246.28,172.34
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,190.28,126.38
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,140.23,85.78
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,90.3,48.79
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,50.27,22.98
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,16.96,3.86
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.85,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,10.32,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,16.52,1.66
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,45.18,20.9
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,87.22,47.68
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,132.31,81.52
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,185.73,124.3
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,238.49,168.17
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,296.14,215.34
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,351.41,259.22
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,408.87,303.04
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,463.4,343.69
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,519.08,383.57
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,571.53,419.69
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,623.79,454.39
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,670.47,485.13
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,717.66,514.85
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,758.6,539.1
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,797.25,561.67
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,833.12,583.44
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,866.7,603.73
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,799.22,559.05
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,702.2,489.92
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,720.67,502.97
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,738.07,514.11
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,596.72,419.22
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,451.63,319.14
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,733.34,520.08
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,985.7,676.63
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,769.66,537.3
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,526.9,369.39
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,465.62,329.59
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,404.9,288.03
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,286.59,206.09
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,167.23,120.29
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,289.79,210.51
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,408.75,293.97
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,506.01,364.01
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,592.83,424.88
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,638.24,460.48
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,661.11,480.48
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,611.83,446.26
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,561.73,411.46
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,507.63,373.73
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,454.51,335.5
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,398.59,293.68
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,344.84,252.14
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,287.96,207.55
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,235.28,165.2
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,181.17,121.78
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,132.43,83.1
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,85.14,48.57
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,47.79,24.1
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.67,1.3
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,10.32,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.41,0.38
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,43.81,21.58
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,84.97,48.56
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,129.0,81.36
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,182.13,123.54
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,233.88,166.66
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,290.89,213.55
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,345.69,258.12
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,403.81,303.92
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,458.28,345.22
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,514.21,385.95
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,566.66,423.06
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,619.36,459.08
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,667.27,491.37
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,714.3,521.11
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,757.23,546.59
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,801.61,572.59
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,838.02,594.95
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,872.1,615.8
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,900.53,631.81
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,926.07,646.03
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,947.57,658.34
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,965.96,668.81
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,978.65,674.56
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,988.0,678.42
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,991.97,680.57
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,992.52,680.85
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,988.49,678.54
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,980.99,674.31
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,867.7,604.39
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,741.35,517.14
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,837.37,588.6
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,904.21,631.37
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,770.23,545.37
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,634.29,450.23
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,716.02,513.54
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,764.87,548.26
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,600.52,435.88
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,448.76,325.91
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,530.58,390.02
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,576.24,424.86
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,521.2,385.28
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,466.68,345.57
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,409.51,302.54
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,354.24,259.4
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,295.93,212.66
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,241.75,168.04
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,184.98,121.72
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,134.72,81.35
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,85.31,45.41
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,46.36,20.84
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,11.9,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.83,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.62,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,42.75,20.45
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,84.31,47.43
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,128.43,80.39
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,181.18,122.38
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,233.26,165.64
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,290.59,212.53
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,345.62,256.41
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,403.81,301.04
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,458.61,341.89
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,514.53,381.88
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,567.24,418.52
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,620.28,454.12
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,668.4,484.25
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,715.65,511.64
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,756.86,535.23
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,798.88,558.97
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,834.86,580.6
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,868.54,600.78
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,897.07,616.55
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,922.77,630.61
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,944.02,643.33
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,962.18,654.33
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,800.96,554.09
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,609.76,423.23
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,809.88,565.37
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,987.38,675.71
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,908.26,626.49
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,816.28,563.98
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,882.51,613.0
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,935.16,646.06
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,912.55,632.91
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,887.16,618.85
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,856.91,602.29
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,824.33,584.11
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,684.33,491.17
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,555.01,399.37
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,580.75,422.43
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,599.26,438.59
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,484.15,356.24
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,384.49,283.82
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,191.32,142.93
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.69,1.25
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,7.24,0.15
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.79,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.82,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.86,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.89,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.93,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.44,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,15.45,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,34.04,20.31
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,55.66,37.88
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,82.93,59.61
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,113.44,84.03
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,143.67,108.4
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,175.13,133.34
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,274.25,207.87
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,403.37,305.38
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,457.74,346.4
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,513.08,387.15
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,513.59,385.08
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,491.17,365.62
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,559.42,414.23
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,629.36,462.08
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,642.17,466.73
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,643.76,464.3
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,758.3,545.33
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,870.57,614.66
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,807.92,570.16
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,714.76,501.43
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,706.38,495.62
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,688.5,482.87
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,750.0,523.36
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,804.35,557.74
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,907.15,628.29
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,989.14,676.35
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,985.0,672.84
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,977.4,668.62
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,963.62,660.86
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,946.58,651.3
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,924.3,638.67
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,898.96,624.24
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,868.63,606.73
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,835.69,587.55
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,798.46,566.3
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,759.07,543.35
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,714.73,517.18
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,668.97,489.58
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,618.57,456.47
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,568.78,421.75
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,514.31,383.05
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,460.37,343.39
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,259.11,194.62
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,93.86,69.03
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,80.25,58.93
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,66.68,48.31
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,53.14,37.49
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,39.6,26.44
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,28.0,16.79
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,16.4,6.89
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,13.27,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,24.21,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,40.53,20.29
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,82.92,45.15
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,127.89,79.11
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,181.29,122.28
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,233.5,166.24
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,290.79,213.77
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,305.47,229.66
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,296.58,224.42
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,336.28,253.77
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,376.0,281.77
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,417.62,310.27
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,459.68,338.19
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,425.62,310.97
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,382.09,277.35
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,347.38,251.81
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,305.15,220.67
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,432.35,310.99
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,565.56,399.72
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,527.31,371.6
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,479.18,338.59
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,482.24,340.69
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,484.87,342.02
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,548.35,385.44
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,619.91,432.58
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,632.07,439.79
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,643.52,447.25
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,676.21,469.4
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,714.83,494.69
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,722.78,501.35
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,728.78,507.23
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,590.98,416.32
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,457.93,326.14
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,409.13,294.14
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,361.21,261.36
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,407.99,296.17
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,456.31,330.6
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,434.21,316.35
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,411.26,301.94
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,221.74,165.44
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,38.66,25.07
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,30.43,18.89
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,22.21,12.38
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,95.74,71.43
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,166.94,126.73
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,140.37,106.06
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,114.8,86.28
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,90.09,66.88
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,67.19,48.6
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,46.25,31.37
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,25.96,14.08
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,13.03,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,11.3,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,21.09,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,39.68,20.91
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,78.78,45.9
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,121.93,78.02
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,175.05,119.91
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,201.86,147.1
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,215.48,161.71
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,294.62,220.96
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,394.99,295.25
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,382.6,285.96
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,341.18,253.93
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,466.31,346.19
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,611.15,446.78
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,597.99,432.44
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,562.61,404.26
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,581.65,415.16
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,597.61,423.1
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,726.68,513.53
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,863.82,599.75
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,812.28,562.84
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,736.99,508.85
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,742.74,512.47
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,746.58,513.88
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,868.98,598.18
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,976.07,663.1
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,792.22,546.69
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,582.87,404.4
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,405.32,287.92
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,232.98,167.21
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,414.41,298.33
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,597.45,421.0
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,660.33,463.64
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,711.13,499.28
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,780.12,549.93
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,824.53,580.27
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,672.82,480.84
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,528.12,379.85
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,417.61,304.65
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,310.05,228.16
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,204.79,151.91
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,101.7,74.01
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,294.05,225.03
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,444.29,333.19
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,243.34,182.78
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,75.43,54.59
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,165.85,122.01
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,222.22,156.08
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,168.24,111.69
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,120.58,73.7
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,73.66,40.07
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,37.25,16.61
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.12,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
