Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,8.36,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.3,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,38.46,17.87
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,78.76,44.4
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,121.98,76.53
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,174.7,118.65
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,191.48,140.42
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,185.64,141.05
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,278.17,211.05
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,397.88,301.71
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,452.61,343.27
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,508.5,384.61
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,561.44,422.45
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,614.96,459.42
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,663.29,491.01
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,708.42,518.55
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,751.6,544.29
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,793.22,568.58
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,752.38,539.26
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,680.38,485.26
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,659.86,470.59
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,628.39,448.06
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,689.13,489.87
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,743.75,526.42
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,868.72,614.29
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,977.94,681.16
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,778.11,551.34
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,545.0,386.78
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,772.19,552.19
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,963.13,674.96
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,774.95,551.05
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,573.45,408.37
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,747.76,537.8
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,886.25,629.38
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,855.9,609.41
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,823.05,589.61
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,553.22,407.44
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,286.43,209.82
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,317.0,234.66
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,340.72,253.13
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,262.36,195.59
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,185.06,137.9
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,217.35,163.76
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,243.28,183.98
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,151.15,113.64
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,63.79,45.58
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,54.11,38.14
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,44.43,30.47
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,35.24,23.03
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,26.05,15.46
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.84,8.58
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.64,1.38
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.86,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,12.55,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,40.32,16.51
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,86.13,45.55
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,134.64,82.36
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,192.1,129.42
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,249.19,178.53
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,310.67,230.78
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,369.43,279.62
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,431.02,328.93
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,489.27,374.71
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,547.57,418.85
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,602.78,458.3
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,657.83,496.05
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,708.22,527.62
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,757.33,556.97
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,711.18,520.62
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,630.24,458.01
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,774.41,560.98
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,918.25,649.42
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,948.78,664.01
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,976.2,678.19
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,997.94,690.27
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,1016.24,700.39
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,1029.0,705.94
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,1038.1,709.49
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,1041.53,711.25
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,1041.22,711.03
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,1035.25,707.65
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,1025.59,702.3
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,1010.77,692.95
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,992.42,681.67
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,968.78,668.43
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,941.9,653.31
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,909.56,634.84
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,874.38,614.56
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,834.62,591.27
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,792.6,566.32
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,745.68,538.17
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,697.18,508.58
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,644.76,474.6
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,591.67,437.88
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,534.39,397.29
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,478.08,355.88
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,417.36,309.47
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,358.59,262.84
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,297.42,213.5
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,240.09,165.82
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,180.01,116.46
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,127.5,74.24
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,75.49,37.25
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,35.55,12.82
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.37,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,14.74,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,38.65,15.73
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,83.64,44.52
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,131.58,81.18
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,188.27,127.96
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,243.55,175.3
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,304.39,226.46
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,362.11,273.48
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,422.47,320.45
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,479.57,364.31
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,537.7,407.2
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,592.21,445.45
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,644.75,480.97
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,694.07,512.89
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,742.23,542.4
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,786.75,568.55
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,829.33,593.01
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,866.57,614.05
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,901.27,633.25
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,930.97,648.88
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,957.66,662.61
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,979.24,673.5
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,997.49,682.44
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,878.65,607.59
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,733.84,507.91
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,798.98,552.71
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,869.7,597.05
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,946.63,648.58
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,1005.67,682.49
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,991.28,672.41
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,973.52,661.61
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,949.63,648.37
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,922.68,633.38
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,890.53,615.24
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,855.75,595.42
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,816.76,572.85
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,775.63,548.72
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,728.74,521.61
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,682.53,494.43
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,630.44,460.03
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,577.85,424.03
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,520.68,383.63
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,464.28,342.38
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,404.19,297.01
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,346.1,251.55
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,285.42,203.99
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,229.07,158.27
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,170.75,111.06
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,120.17,71.15
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,70.3,36.06
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,32.64,11.98
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,14.74,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,36.68,16.61
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,78.3,44.61
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,122.87,77.98
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,176.94,121.26
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,219.08,159.21
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,257.68,193.49
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,326.28,247.84
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,404.39,308.39
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,460.83,351.42
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,518.87,394.04
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,535.7,403.52
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,536.84,401.0
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,626.42,465.42
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,723.49,530.92
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,709.55,515.67
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,676.82,487.82
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,719.85,515.53
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,762.65,541.63
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,711.72,503.35
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,652.61,460.41
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,634.83,447.39
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,614.91,432.48
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,623.33,437.09
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,631.01,440.92
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,633.73,441.95
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,635.68,442.58
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,640.89,446.35
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,645.15,449.51
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,686.61,478.24
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,717.76,499.85
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,715.31,498.48
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,710.53,496.17
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,714.42,500.54
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,708.23,498.64
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,692.82,490.56
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,672.95,479.51
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,621.64,447.11
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,571.17,414.8
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,536.72,392.86
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,498.75,367.59
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,472.37,349.81
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,437.8,324.82
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,379.76,281.13
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,324.65,238.39
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,265.86,192.25
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,211.01,148.14
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,156.45,104.54
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,109.43,67.84
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,63.61,35.37
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,28.86,10.77
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,13.76,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,12.78,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,34.18,15.85
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,71.45,42.1
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,113.44,73.51
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,164.62,114.28
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,214.87,155.79
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,272.52,202.88
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,326.17,246.19
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,383.62,291.11
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,437.71,332.3
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,493.72,373.35
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,545.75,409.22
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,598.32,443.97
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,646.59,474.77
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,694.36,504.01
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,742.81,532.14
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,789.85,558.59
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,825.76,577.75
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,859.39,595.27
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,886.63,608.4
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,910.77,619.63
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,931.33,630.88
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,948.84,640.42
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,958.59,644.21
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,964.97,646.25
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,968.29,647.97
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,968.33,647.96
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,964.55,645.55
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,951.81,638.15
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,936.82,628.96
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,918.82,618.18
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,894.05,604.41
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,866.78,589.23
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,835.34,571.49
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,801.7,552.33
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,762.31,529.46
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,722.97,506.41
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,677.4,479.49
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,631.08,450.74
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,579.82,416.97
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,528.77,382.39
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,414.05,302.09
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,318.07,233.53
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,276.71,203.58
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,236.4,173.19
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,225.55,162.2
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,200.36,137.85
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,147.63,96.59
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,102.43,62.22
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,58.79,31.87
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,25.68,7.81
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,12.78,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,12.78,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,33.97,13.41
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,74.77,40.08
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,119.48,72.92
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,174.13,116.31
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,227.11,160.41
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,285.74,208.61
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,341.93,254.24
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,401.64,301.06
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,457.77,344.16
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,515.34,386.83
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,568.96,424.43
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,622.64,460.7
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,671.89,493.48
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,717.76,521.95
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,761.85,547.62
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,800.98,569.53
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,834.6,587.57
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,869.33,606.01
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,898.03,620.41
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,923.87,632.92
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,944.18,643.32
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,961.38,651.9
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,973.98,658.77
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,983.24,663.83
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,925.69,628.65
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,852.04,578.01
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,915.19,621.61
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,966.96,650.73
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,951.65,640.43
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,933.24,629.31
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,909.08,615.85
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,882.17,600.81
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,850.33,581.88
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,816.17,561.55
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,775.46,537.89
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,733.22,513.04
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,688.25,486.25
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,641.05,456.34
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,588.65,421.8
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,536.65,386.57
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,480.65,348.26
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,426.12,309.57
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,367.42,265.98
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,312.18,223.65
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,254.51,179.47
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,200.97,137.46
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,147.03,95.56
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,101.33,61.12
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,57.32,30.69
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,24.08,5.57
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,12.29,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,11.8,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,32.67,13.98
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,69.89,40.34
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,112.0,71.59
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,162.92,111.76
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,213.19,152.69
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,269.54,198.07
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,324.29,241.66
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,381.0,285.35
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,435.18,326.21
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,491.42,367.14
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,542.32,402.43
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,593.43,436.65
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,641.55,468.79
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,689.25,499.75
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,728.66,523.54
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,765.66,544.88
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,801.7,566.44
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,835.92,586.67
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,862.83,601.01
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,887.06,613.67
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,820.17,567.76
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,740.12,511.78
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,703.34,486.33
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,656.42,453.9
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,753.97,520.17
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,849.6,581.88
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,885.6,606.5
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,919.78,629.49
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,904.39,621.42
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,886.39,612.39
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,764.08,532.16
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,645.08,451.72
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,559.17,396.34
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,483.4,345.61
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,576.04,414.87
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,653.31,470.28
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,611.09,442.67
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,568.16,415.08
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,519.9,381.79
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,473.43,349.08
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,235.83,177.09
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,23.17,12.78
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,20.27,10.63
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,17.37,8.34
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,14.47,6.08
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.57,3.77
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.67,1.39
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.78,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.37,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.49,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,32.01,12.14
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,72.66,39.88
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,117.18,72.8
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,172.05,116.66
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,225.05,161.41
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,284.02,210.74
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,341.35,257.72
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,402.6,306.14
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,459.35,350.01
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,517.5,393.29
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,572.02,431.97
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,626.91,469.52
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,676.63,502.45
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,725.44,532.49
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,766.91,557.68
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,809.22,583.13
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,846.61,605.01
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,881.6,625.11
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,910.76,640.83
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,937.0,654.68
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,957.73,666.46
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,975.23,676.38
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,987.5,681.87
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,996.33,685.42
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,999.15,686.89
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,998.45,686.47
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,992.33,681.57
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,982.75,674.8
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,967.78,666.3
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,949.51,655.96
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,924.39,641.5
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,896.37,625.33
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,864.15,607.73
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,829.41,588.38
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,788.74,563.84
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,749.15,539.77
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,670.15,488.71
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,596.34,437.92
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,577.3,426.65
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,548.37,407.04
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,473.67,352.98
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,405.6,302.67
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,349.38,259.32
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,295.18,216.41
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,251.75,180.51
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,204.96,140.49
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,148.18,95.24
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,100.18,58.46
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,53.59,26.45
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,20.25,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,10.32,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.85,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,27.86,11.85
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,55.41,34.43
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,88.37,60.38
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,125.81,90.73
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,164.31,122.54
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,205.82,156.46
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,289.7,220.57
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,396.8,302.23
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,452.81,345.24
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,510.21,388.03
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,563.84,426.99
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,617.88,465.04
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,666.97,498.01
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,715.15,527.9
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,756.93,552.93
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,800.06,578.48
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,836.72,598.74
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,870.97,617.16
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,899.71,632.63
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,925.6,646.29
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,856.53,601.43
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,758.98,532.05
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,727.69,510.07
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,686.08,480.78
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,657.39,461.53
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,627.71,441.39
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,707.6,496.03
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,776.8,541.54
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,697.22,487.7
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,611.82,430.49
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,612.07,432.54
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,610.6,432.7
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,646.02,458.73
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,673.86,479.04
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,626.4,447.88
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,584.96,420.86
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,510.88,370.99
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,437.47,320.57
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,326.59,241.3
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,218.23,161.5
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,193.12,143.79
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,168.49,125.81
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,146.56,109.37
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,125.1,93.07
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,103.83,77.02
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,83.19,61.1
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,63.21,45.16
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,43.36,28.96
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,26.99,15.01
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.61,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.41,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.83,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,28.32,9.99
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,66.4,37.08
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,108.72,68.33
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,161.84,110.4
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,213.09,152.72
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,270.58,199.71
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,325.19,243.89
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,383.55,289.53
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,438.78,331.76
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,495.9,373.88
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,548.57,411.69
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,601.51,448.54
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,649.27,480.4
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,697.24,510.99
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,739.16,536.03
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,779.35,559.55
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,815.93,580.9
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,850.4,600.63
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,878.27,615.58
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,903.34,628.76
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,923.76,639.5
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,941.21,648.45
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,952.33,652.3
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,960.21,654.34
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,963.22,654.92
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,962.97,653.73
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,961.84,653.21
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,951.59,647.43
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,936.06,638.72
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,917.44,628.3
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,806.14,559.5
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,685.69,478.31
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,754.51,529.84
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,801.82,561.32
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,761.47,536.4
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,719.5,511.27
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,638.3,458.15
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,561.33,405.8
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,529.74,385.9
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,495.53,362.77
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,370.76,273.71
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,263.77,195.88
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,295.35,218.61
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,299.1,216.33
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,241.02,170.0
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,188.43,127.61
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,134.19,85.15
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,88.08,50.55
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,45.44,21.59
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,14.95,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,8.36,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
