Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.86,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,27.69,8.67
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,64.86,36.2
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,107.02,66.89
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,159.18,107.35
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,210.9,149.67
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,267.94,196.07
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,322.68,239.96
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,381.24,285.43
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,435.99,326.78
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,492.65,368.03
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,545.56,405.15
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,598.93,441.33
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,647.42,472.45
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,694.14,501.0
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,739.8,527.83
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,784.7,553.64
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,821.04,574.8
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,855.14,594.5
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,762.79,532.42
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,640.17,446.09
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,690.13,480.6
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,732.89,508.5
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,748.52,518.51
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,762.9,528.08
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,873.45,604.46
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,963.23,659.19
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,960.81,655.35
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,949.31,647.48
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,793.68,549.07
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,628.79,436.84
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,760.93,532.13
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,863.55,598.72
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,705.82,497.01
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,550.11,390.45
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,648.6,464.72
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,714.89,512.5
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,668.4,483.1
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,622.08,453.35
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,568.25,416.61
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,515.22,379.41
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,459.43,339.54
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,405.26,299.54
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,347.0,254.78
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,292.31,211.59
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,233.26,165.39
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,181.48,124.02
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,128.6,82.52
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,84.29,49.24
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,42.43,21.43
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,18.6,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.83,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.88,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,26.74,7.71
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,62.57,35.71
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,104.02,66.44
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,154.99,106.6
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,205.09,147.6
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,261.55,193.39
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,317.09,237.88
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,375.45,283.22
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,429.92,324.67
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,486.46,366.2
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,539.25,403.29
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,593.03,439.8
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,641.4,472.79
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,689.28,504.66
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,734.71,532.19
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,781.29,559.75
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,817.7,580.31
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,851.94,599.33
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,880.2,614.46
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,905.72,627.84
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,808.56,563.22
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,692.21,481.02
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,539.1,380.09
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,383.14,272.27
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,281.17,202.44
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,188.61,136.32
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,347.03,251.58
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,502.68,357.96
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,374.2,268.62
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,242.72,175.56
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,135.82,97.87
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,30.97,18.37
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,140.21,102.29
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,251.01,184.58
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,134.78,98.19
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,21.27,11.05
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,21.26,11.17
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,21.26,11.24
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,78.36,56.42
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,136.18,101.69
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,170.34,128.74
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,199.76,151.79
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,172.15,130.49
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,145.23,109.63
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,118.15,88.53
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,92.21,68.01
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,67.18,48.02
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,44.28,29.58
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,26.43,13.72
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.85,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.54,1.08
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,25.1,14.56
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,42.0,29.07
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,58.97,43.45
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,77.96,59.35
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,97.02,75.03
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,124.7,97.38
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,153.37,120.27
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,137.3,106.97
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,120.44,93.01
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,191.42,149.43
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,269.13,209.35
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,260.21,201.43
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,245.8,189.62
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,237.35,182.71
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,228.59,175.56
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,254.88,195.53
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,281.43,215.4
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,306.69,233.76
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,332.1,252.06
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,326.12,247.3
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,319.99,242.61
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,297.15,225.45
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,274.25,208.24
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,284.31,215.84
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,294.32,223.29
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,319.28,242.07
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,344.17,260.65
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,290.22,220.71
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,236.74,180.72
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,192.56,146.97
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,148.82,113.05
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,164.34,125.52
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,179.8,137.82
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,150.93,115.35
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,122.36,92.98
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,155.89,120.18
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,189.36,147.17
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,124.05,95.5
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,59.94,43.8
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,63.8,47.2
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,67.67,50.56
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,58.47,43.11
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,49.27,35.59
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,40.56,28.42
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,31.85,21.12
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,23.64,14.06
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,15.43,6.97
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,9.16,1.03
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,20.71,2.18
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,64.94,33.65
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,109.66,66.84
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,165.4,111.94
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,218.96,158.27
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,278.66,209.65
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,335.39,258.25
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,395.52,308.16
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,451.97,353.48
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,509.87,398.21
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,562.89,437.91
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,615.74,476.15
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,592.13,453.51
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,542.73,411.75
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,487.01,368.2
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,421.03,316.32
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,508.53,380.74
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,593.68,440.97
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,456.15,340.01
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,299.35,222.9
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,355.12,264.31
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,404.82,299.73
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,634.72,467.64
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,859.09,619.14
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,779.21,560.79
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,705.12,508.41
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,744.87,538.29
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,789.0,569.44
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,520.02,383.96
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,244.76,181.54
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,438.24,327.68
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,621.05,455.64
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,449.48,333.62
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,280.13,209.62
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,436.19,329.91
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,572.71,428.51
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,478.32,359.18
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,387.53,292.9
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,360.06,274.02
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,331.58,253.49
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,386.87,297.05
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,409.79,312.61
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,350.28,264.34
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,294.0,217.93
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,234.1,168.53
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,180.13,123.43
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,125.14,79.32
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,79.88,45.12
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,35.98,15.09
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.74,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,20.85,1.49
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,63.23,33.8
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,107.5,66.64
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,162.73,110.74
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,215.72,155.79
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,275.19,206.01
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,331.98,253.08
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,392.29,301.18
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,449.21,345.61
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,507.88,389.67
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,560.92,428.5
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,614.4,466.41
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,664.01,500.02
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,712.81,530.91
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,757.65,558.75
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,801.04,585.27
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,833.9,604.38
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,867.96,624.13
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,897.15,640.12
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,923.51,654.27
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,944.56,666.39
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,962.41,676.65
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,975.34,682.65
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,984.89,686.73
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,987.18,687.9
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,985.95,687.17
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,844.47,596.45
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,686.31,485.83
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,716.39,509.73
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,742.96,529.2
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,607.47,436.52
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,463.68,336.04
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,533.43,388.69
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,595.77,433.43
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,679.02,496.26
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,735.44,537.11
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,686.99,506.47
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,637.46,474.41
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,584.05,437.06
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,530.6,398.52
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,472.25,355.59
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,415.27,312.13
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,354.79,264.59
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,297.49,217.97
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,236.86,168.36
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,181.99,122.71
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,125.01,77.29
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,78.0,42.05
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,34.3,11.36
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.83,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,20.11,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,64.51,33.03
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,110.26,67.01
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,167.1,112.76
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,222.03,159.59
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,283.2,211.07
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,341.81,259.67
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,404.06,309.29
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,461.74,354.27
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,520.89,398.58
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,575.9,437.88
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,631.0,475.79
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,681.55,509.28
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,728.45,538.0
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,772.72,564.43
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,815.13,589.19
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,852.38,610.63
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,887.11,630.22
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,916.44,645.9
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,942.73,659.66
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,963.44,670.29
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,980.78,678.93
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,992.22,683.83
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,1000.09,686.78
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,1002.9,687.13
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,1002.08,685.52
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,992.69,677.68
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,979.84,668.08
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,964.11,658.31
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,945.05,646.73
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,919.83,631.34
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,891.56,614.23
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,857.43,595.07
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,820.77,574.31
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,779.58,550.17
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,739.21,526.31
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,690.92,496.94
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,641.52,465.06
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,587.28,428.48
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,532.89,390.6
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,474.31,349.13
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,417.16,306.99
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,356.33,260.02
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,298.52,213.78
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,236.92,164.94
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,181.24,119.75
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,123.75,74.61
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,76.42,39.74
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,32.53,8.94
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.83,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,20.13,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,65.24,32.8
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,111.4,67.22
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,168.19,113.11
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,223.36,160.12
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,284.81,211.98
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,342.87,260.36
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,404.08,309.37
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,462.14,354.4
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,521.79,398.79
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,576.48,438.28
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,631.18,476.4
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,681.93,509.76
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,731.68,539.56
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,773.42,563.78
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,816.06,588.11
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,853.46,607.79
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,888.37,625.4
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,917.85,640.13
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,944.35,652.89
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,964.92,663.3
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,982.14,671.75
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,994.36,677.04
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,1003.05,680.4
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,1005.25,681.48
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,1003.82,680.66
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,996.27,676.14
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,985.14,669.68
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,968.14,661.21
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,947.78,650.79
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,922.36,637.3
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,893.9,621.9
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,859.39,601.83
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,822.32,580.07
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,779.79,554.62
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,735.42,527.71
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,688.95,500.02
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,638.65,467.82
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,583.75,429.95
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,528.94,390.96
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,469.93,347.79
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,412.47,304.28
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,350.29,256.2
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,291.6,209.22
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,230.64,160.56
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,175.7,115.83
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,118.89,71.36
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,72.48,37.39
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,24.07,3.63
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,19.88,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,57.79,30.62
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,99.97,61.4
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,154.66,104.17
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,207.17,147.68
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,266.39,196.41
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,322.57,242.13
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,383.26,289.87
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,439.2,332.89
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,497.0,375.62
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,551.53,413.93
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,606.06,450.78
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,655.37,483.13
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,703.94,512.96
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,748.06,538.53
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,790.78,562.6
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,827.56,582.4
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,857.73,597.78
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,887.21,613.43
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,913.97,627.31
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,934.7,638.83
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,952.24,648.57
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,963.91,655.91
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,972.2,661.44
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,974.72,662.75
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,973.74,662.19
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,965.63,657.17
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,954.15,650.32
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,938.11,641.3
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,918.84,630.46
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,894.42,616.56
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,867.01,600.87
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,833.05,582.29
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,800.3,564.31
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,759.19,539.61
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,716.2,513.47
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,668.28,484.15
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,619.43,451.93
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,565.64,414.93
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,511.93,376.83
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,454.3,335.04
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,397.86,292.65
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,337.91,246.28
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,281.38,201.06
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,221.37,153.08
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,167.6,109.48
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,112.54,66.97
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,67.92,34.69
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,22.63,1.13
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,18.59,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,57.89,29.09
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,100.8,60.52
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,154.75,102.88
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,193.84,138.4
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,230.22,170.5
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,300.29,224.75
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,382.64,287.11
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,438.57,329.24
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,496.27,371.19
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,549.41,408.38
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,603.28,444.7
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,652.52,477.04
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,700.96,506.7
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,746.26,533.35
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,787.13,556.69
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,823.14,578.6
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,856.72,598.96
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,885.54,615.09
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,911.44,629.42
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,931.28,640.55
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,947.88,649.85
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,958.39,655.16
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,965.43,658.56
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,967.86,659.85
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,966.8,659.24
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,956.97,653.57
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,943.84,646.13
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,927.37,636.79
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,907.71,625.63
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,882.09,611.63
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,858.13,598.61
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,824.33,578.66
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,788.18,557.17
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,745.93,531.55
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,702.23,504.71
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,654.21,475.07
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,605.44,443.06
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,551.68,405.63
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,497.89,367.12
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,440.27,324.94
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,384.46,282.74
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,323.92,236.05
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,267.76,191.44
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,208.86,144.83
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,156.53,102.96
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,102.21,61.56
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,59.89,31.22
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,20.87,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,18.77,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,54.1,28.6
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,95.09,58.8
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,147.0,99.06
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,198.84,141.45
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,256.62,188.38
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,311.94,232.77
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,371.62,279.01
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,426.89,320.37
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,484.2,361.53
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,537.19,398.01
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,590.8,433.49
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,639.18,465.05
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,685.62,494.32
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,728.45,520.07
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,769.66,544.45
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,805.57,565.56
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,839.33,585.22
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,782.29,545.85
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,705.55,490.79
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,772.45,535.61
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,833.95,574.78
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,894.18,614.63
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,946.92,644.92
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,948.69,645.21
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,947.15,644.33
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,938.78,640.45
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,927.24,634.82
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,910.83,625.49
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,891.43,614.46
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,865.8,599.68
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,837.53,583.31
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,803.94,562.85
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,768.28,541.05
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,729.2,517.59
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,686.59,491.18
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,638.46,460.76
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,589.88,429.14
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,536.87,392.65
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,484.41,355.47
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,427.08,314.04
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,371.91,272.84
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,313.14,227.8
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,258.39,184.58
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,199.26,138.11
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,148.38,97.76
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,96.92,58.77
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,55.68,28.97
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,19.67,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
