Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,18.53,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,49.83,26.71
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,89.86,56.67
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,140.03,95.62
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,189.47,135.64
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,245.78,180.97
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,299.23,223.71
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,356.85,268.36
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,412.66,309.96
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,469.0,350.35
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,521.26,386.31
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,574.35,421.47
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,585.55,426.59
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,589.56,426.56
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,674.39,485.31
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,762.9,542.36
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,798.31,563.5
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,831.63,583.86
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,859.42,599.53
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,884.47,613.51
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,904.42,624.84
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,921.41,634.47
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,677.13,477.61
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,399.39,282.96
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,322.49,231.13
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,240.43,173.0
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,235.87,170.16
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,231.27,166.99
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,392.62,283.85
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,555.32,394.99
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,453.1,324.09
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,361.28,260.09
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,333.48,241.28
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,305.99,222.17
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,309.99,225.99
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,313.17,229.06
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,326.18,240.21
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,340.72,252.2
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,301.78,224.22
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,268.07,199.83
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,250.86,187.68
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,228.14,170.78
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,191.3,142.82
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,155.02,114.92
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,148.18,107.1
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,131.83,90.07
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,84.49,53.83
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,45.54,24.66
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,18.18,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,17.3,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,51.47,25.78
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,92.29,56.07
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,144.23,96.6
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,196.34,139.89
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,254.53,188.27
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,280.59,213.25
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,293.43,225.69
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,334.75,257.76
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,375.55,288.12
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,377.36,287.68
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,365.84,276.85
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,428.74,322.51
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,501.87,373.61
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,535.68,394.94
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,568.97,415.73
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,602.21,437.13
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,635.11,457.96
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,552.15,397.58
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,462.61,332.62
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,611.32,437.26
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,747.94,527.04
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,859.42,600.91
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,951.85,655.31
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,897.61,621.18
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,827.33,573.56
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,810.75,564.07
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,792.31,552.72
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,707.9,496.35
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,625.35,440.71
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,643.16,454.94
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,649.91,460.97
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,734.52,522.11
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,790.74,559.24
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,669.35,479.45
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,551.17,398.0
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,501.5,366.26
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,453.21,333.91
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,489.37,362.36
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,500.93,370.88
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,442.84,327.7
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,386.06,284.64
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,326.02,238.0
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,269.35,192.33
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,208.97,143.39
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,155.39,99.74
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,100.2,57.57
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,56.36,25.81
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,19.11,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,14.87,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,29.94,16.83
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,54.93,38.06
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,82.75,60.92
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,111.93,84.95
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,145.08,111.86
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,249.13,191.55
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,381.0,292.42
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,311.05,240.86
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,198.47,152.45
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,315.62,243.43
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,447.47,340.75
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,567.78,428.84
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,702.3,522.67
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,747.88,549.46
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,792.41,576.02
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,829.08,596.34
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,863.35,614.82
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,791.96,564.4
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,694.45,492.83
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,700.4,496.28
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,704.54,497.43
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,694.52,488.93
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,682.85,479.57
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,747.21,524.37
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,817.96,571.23
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,809.17,565.02
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,798.34,558.57
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,708.15,498.74
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,620.19,439.6
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,748.01,532.12
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,845.86,596.89
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,696.56,498.01
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,554.92,399.45
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,633.34,459.84
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,688.79,501.02
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,536.07,394.19
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,397.1,294.45
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,270.2,202.36
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,148.08,110.08
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,274.48,208.51
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,365.64,272.85
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,304.79,224.38
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,247.41,178.53
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,189.56,132.42
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,139.04,92.04
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,87.74,53.13
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,47.61,23.14
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,18.63,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,19.25,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,48.18,25.0
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,88.64,55.64
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,140.91,96.16
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,114.99,83.72
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,65.83,48.83
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,95.3,72.63
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,124.96,95.81
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,196.06,151.32
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,275.36,211.61
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,424.29,324.37
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,595.27,446.87
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,645.22,478.98
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,694.68,511.03
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,644.76,471.02
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,572.62,415.99
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,611.77,442.08
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,651.13,466.73
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,784.78,558.4
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,914.66,637.51
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,929.11,643.96
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,945.51,653.25
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,957.96,658.88
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,967.06,662.63
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,862.95,598.07
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,736.69,512.66
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,857.54,598.09
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,952.16,655.66
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,934.99,644.47
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,914.55,632.92
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,888.23,616.58
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,859.01,598.56
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,824.46,579.58
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,791.11,561.18
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,748.43,535.41
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,704.02,508.26
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,654.57,477.63
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,604.3,444.49
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,549.17,405.97
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,494.45,366.5
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,435.93,323.32
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,378.86,279.66
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,317.47,231.64
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,260.04,185.16
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,199.06,135.88
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,145.36,92.43
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,90.83,51.3
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,48.17,19.8
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,16.26,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,17.86,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,50.53,23.34
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,93.23,55.39
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,147.71,97.66
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,200.7,141.7
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,260.82,191.48
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,317.87,238.41
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,378.97,286.94
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,435.04,330.05
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,492.97,372.6
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,546.22,409.57
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,600.32,445.45
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,649.61,476.85
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,698.1,505.52
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,744.67,532.12
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,786.99,555.38
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,823.48,574.57
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,857.49,591.98
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,885.79,606.58
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,911.18,619.39
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,931.34,630.38
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,948.19,639.55
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,959.48,646.55
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,967.27,651.77
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,853.51,583.94
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,717.03,493.43
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,844.62,582.7
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,945.34,642.65
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,927.99,631.38
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,907.36,619.89
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,881.27,605.18
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,852.25,588.71
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,817.45,569.79
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,780.25,549.16
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,738.06,523.99
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,696.89,499.17
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,647.58,469.17
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,597.45,436.35
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,542.12,397.94
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,487.32,358.65
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,428.41,315.74
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,371.53,272.6
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,310.5,225.13
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,253.84,179.45
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,193.62,130.92
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,140.69,88.22
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,86.25,47.53
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,44.03,16.05
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,14.74,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,16.98,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,50.04,22.07
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,92.85,54.72
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,147.46,97.58
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,159.59,116.67
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,147.99,113.43
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,248.62,190.71
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,377.05,289.69
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,373.97,288.68
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,346.84,267.38
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,379.38,290.71
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,410.4,311.76
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,484.76,365.82
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,571.84,426.83
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,671.51,496.38
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,777.26,564.04
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,813.68,584.82
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,847.77,604.57
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,875.22,618.69
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,899.67,630.83
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,913.94,637.9
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,930.11,646.27
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,939.44,650.12
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,945.38,652.09
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,946.23,651.53
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,943.7,649.11
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,936.66,643.81
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,920.72,633.33
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,903.26,623.44
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,882.8,611.78
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,854.47,595.33
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,823.76,577.43
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,788.97,558.0
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,754.36,538.46
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,710.09,511.3
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,664.97,482.02
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,615.61,450.17
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,566.06,417.2
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,508.94,377.3
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,454.06,337.76
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,394.45,294.05
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,339.89,252.56
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,279.52,205.69
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,225.18,162.53
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,169.18,118.07
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,120.67,79.78
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,71.15,42.65
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,32.8,11.64
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,13.87,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,16.15,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,36.98,18.1
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,75.38,49.05
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,122.83,86.33
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,170.11,125.03
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,226.91,171.61
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,280.24,215.21
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,338.86,262.05
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,332.79,258.29
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,311.88,241.61
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,428.43,330.26
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,557.73,423.94
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,516.09,388.85
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,447.79,335.17
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,594.01,442.72
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,748.69,547.89
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,784.76,567.73
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,818.88,587.49
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,725.63,520.79
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,606.53,434.71
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,761.87,544.84
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,907.14,636.48
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,799.76,562.7
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,677.87,477.19
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,682.45,481.73
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,685.81,484.03
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,681.04,480.86
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,674.71,476.83
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,608.08,431.91
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,551.28,393.17
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,623.98,446.86
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,688.26,492.62
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,650.27,467.07
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,606.19,438.44
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,575.91,419.84
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,543.99,399.52
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,496.5,367.75
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,449.92,335.93
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,395.98,297.25
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,344.75,259.73
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,301.36,227.73
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,259.23,195.67
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,250.1,186.02
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,226.33,162.61
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,169.36,116.83
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,120.35,77.87
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,71.92,41.63
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,33.55,9.16
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,13.38,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,16.57,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,42.68,18.92
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,82.84,50.66
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,134.55,90.78
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,97.09,69.26
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,33.79,22.57
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,55.56,40.52
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,77.46,58.08
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,112.97,86.25
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,148.86,114.01
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,173.88,132.57
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,199.52,151.27
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,255.91,193.27
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,310.32,232.61
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,333.48,248.16
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,356.77,263.78
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,420.7,309.51
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,494.27,360.48
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,528.91,382.77
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,563.87,405.29
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,534.39,383.67
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,494.57,355.6
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,472.22,339.73
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,449.28,323.22
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,525.69,376.99
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,592.73,422.56
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,775.08,550.46
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,926.72,644.66
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,653.98,467.88
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,363.34,261.36
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,623.02,454.35
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,833.96,593.4
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,519.48,381.97
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,195.86,142.89
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,464.16,349.32
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,680.08,500.57
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,631.19,466.4
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,581.57,432.84
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,527.12,394.29
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,472.94,354.53
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,414.51,310.36
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,357.75,265.89
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,297.52,217.07
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,241.41,170.37
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,181.13,121.62
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,128.82,79.61
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,75.38,40.08
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,34.31,4.96
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,11.45,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,15.63,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,43.68,17.14
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,85.59,50.23
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,138.85,91.31
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,190.84,134.33
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,250.37,183.57
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,276.78,208.49
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,292.92,223.02
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,340.91,260.08
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,390.23,296.75
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,428.39,323.62
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,470.39,352.32
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,531.32,394.9
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,590.33,435.11
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,677.79,496.11
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,768.59,554.23
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,657.68,476.37
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,511.34,369.91
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,550.85,397.99
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,590.91,424.39
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,606.15,434.28
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,620.59,443.91
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,563.89,403.6
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,496.79,356.32
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,644.38,461.37
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,780.95,553.08
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,773.44,546.86
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,763.38,540.69
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,729.64,517.33
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,689.31,489.92
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,569.24,408.91
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,454.96,329.28
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,417.36,304.64
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,380.52,279.59
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,415.35,306.71
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,438.39,324.68
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,363.7,270.92
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,289.45,216.9
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,239.41,180.37
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,192.06,145.05
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,167.81,127.0
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,143.98,108.86
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,199.42,148.78
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,225.42,160.34
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,167.21,112.82
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,117.46,73.14
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,66.67,35.65
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,28.29,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,10.54,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,12.48,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,25.66,10.09
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,52.09,34.03
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,81.79,57.98
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,113.78,84.55
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,148.11,112.9
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,181.57,140.11
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,215.8,167.19
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,118.6,90.81
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,14.48,6.23
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.55,4.64
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.62,3.02
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,149.38,113.94
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,294.65,223.23
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,273.92,205.69
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,246.51,184.34
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,404.09,301.6
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,555.86,407.46
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,545.96,397.59
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,533.81,387.9
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,598.14,433.15
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,672.16,482.87
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,679.73,486.73
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,686.06,490.64
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,812.26,580.96
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,921.06,649.37
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,760.43,543.84
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,580.58,417.47
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,642.6,464.05
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,691.88,498.9
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,765.05,553.64
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,812.64,586.8
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,699.61,512.92
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,585.68,433.42
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,585.93,437.37
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,573.88,431.36
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,572.69,433.31
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,556.85,423.97
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,499.33,381.69
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,443.75,339.83
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,386.49,295.57
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,331.84,251.87
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,271.93,202.83
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,217.3,157.11
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,158.7,108.98
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,110.01,69.74
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,62.38,33.84
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,25.18,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.83,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
