Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.91,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.64,0.18
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,21.23,11.56
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,32.83,21.61
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,45.41,32.32
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,58.03,42.89
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,71.7,54.1
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,85.41,65.12
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,195.44,153.95
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,313.01,246.04
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,356.99,279.08
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,407.64,316.7
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,420.24,324.35
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,434.93,333.33
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,378.38,288.69
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,308.91,234.08
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,338.28,255.98
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,368.04,277.57
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,369.56,277.58
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,370.73,277.52
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,443.79,331.45
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,526.62,390.7
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,334.29,250.52
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,149.17,110.27
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,379.04,285.56
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,600.75,443.03
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,762.47,562.44
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,899.35,656.05
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,662.09,491.71
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,411.13,304.93
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,315.96,236.66
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,217.83,163.33
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,499.82,384.39
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,732.17,551.88
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,519.08,395.46
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,314.33,238.64
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,262.74,200.62
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,209.12,159.81
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,224.87,173.01
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,233.28,179.97
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,202.76,156.53
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,172.74,133.08
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,142.88,109.06
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,114.04,85.49
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,84.54,61.49
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,57.04,39.09
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,33.97,19.64
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.55,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.39,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,13.36,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,38.79,11.11
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,80.33,46.11
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,133.33,87.5
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,184.74,131.2
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,243.86,181.99
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,210.34,163.05
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,142.96,111.66
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,171.63,134.45
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,198.59,155.32
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,196.4,152.77
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,196.74,152.18
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,160.69,123.41
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,124.53,94.46
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,159.07,121.34
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,194.04,148.03
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,303.15,232.1
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,411.05,312.51
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,277.1,211.2
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,140.34,105.21
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,86.21,62.98
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,32.9,20.71
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,207.14,157.6
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,386.8,291.29
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,351.91,264.56
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,309.02,232.68
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,387.94,292.19
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,458.5,344.07
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,394.93,296.99
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,332.33,250.58
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,414.75,314.17
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,501.06,378.45
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,481.8,365.34
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,461.71,352.12
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,289.41,222.9
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,129.51,97.86
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,152.65,116.75
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,175.71,135.19
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,105.18,79.61
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,36.7,24.47
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,31.86,20.67
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,27.02,16.79
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,22.19,12.8
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,17.36,8.76
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,13.01,5.1
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.67,1.4
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.3,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.97,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.93,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.71,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.88,7.9
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,26.06,15.88
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,36.69,24.99
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,47.33,34.0
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,58.47,43.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,69.63,52.2
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,55.08,39.98
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,40.57,27.87
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,35.74,23.76
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,30.91,19.68
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,21.25,11.7
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.59,3.78
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.81,10.39
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,28.04,16.94
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,29.01,17.68
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,29.98,18.42
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,59.04,41.42
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,88.14,64.1
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,61.0,42.72
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,33.87,21.3
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,43.56,28.91
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,53.25,36.44
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,146.99,109.31
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,242.7,181.47
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,171.78,127.5
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,101.88,73.92
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,140.16,103.58
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,178.7,132.98
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,243.53,182.2
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,315.8,235.92
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,249.65,187.12
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,192.01,144.18
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,197.77,149.14
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,203.39,153.82
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,397.24,307.64
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,540.75,415.27
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,483.91,371.24
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,428.98,329.01
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,370.99,283.62
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,315.89,239.13
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,255.18,189.26
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,199.62,142.99
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,143.11,96.99
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,95.72,59.43
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,47.81,24.04
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,12.42,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,37.74,6.88
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,79.87,44.2
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,134.25,86.34
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,187.18,131.02
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,247.77,182.44
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,178.05,135.72
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,67.67,49.97
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,144.92,112.15
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,225.74,174.93
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,394.09,306.18
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,583.59,446.2
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,452.02,344.95
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,270.48,203.63
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,413.25,312.06
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,567.12,421.09
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,529.98,391.35
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,494.0,363.66
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,691.82,508.48
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,883.06,631.47
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,746.95,537.5
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,576.57,414.32
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,766.89,551.64
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,936.56,657.27
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,937.29,654.53
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,934.43,651.95
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,926.08,647.12
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,914.22,640.31
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,896.13,629.79
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,874.75,617.36
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,849.12,601.11
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,820.45,583.02
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,785.85,563.4
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,748.8,541.99
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,706.8,515.94
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,662.88,488.3
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,613.34,455.18
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,565.03,421.13
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,510.61,381.7
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,456.37,341.06
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,397.49,296.52
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,340.65,251.67
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,279.37,201.61
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,222.43,153.77
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,161.9,104.31
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,110.0,62.78
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,57.35,23.36
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,20.26,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,12.16,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,38.91,4.64
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,83.1,45.28
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,139.49,89.06
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,193.66,134.93
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,255.39,187.36
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,313.09,235.88
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,374.99,285.86
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,431.75,330.0
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,490.12,373.25
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,544.3,411.12
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,598.58,447.28
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,645.51,478.19
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,693.63,507.17
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,737.47,531.31
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,779.6,553.66
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,814.6,573.26
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,846.97,591.06
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,874.45,605.42
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,898.8,617.85
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,917.98,628.45
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,933.74,637.14
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,942.75,640.67
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,948.14,642.25
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,948.33,642.26
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,944.88,640.33
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,932.26,631.88
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,916.29,621.71
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,896.9,610.9
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,874.32,598.26
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,846.35,582.41
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,815.67,564.89
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,652.09,460.73
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,488.6,348.38
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,432.77,311.87
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,379.54,275.32
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,484.97,354.04
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,552.21,401.38
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,494.64,359.72
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,439.49,319.84
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,379.83,276.62
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,322.98,233.62
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,260.13,184.6
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,203.87,139.69
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,145.28,93.81
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,95.65,55.77
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,47.44,18.98
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,14.41,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,10.93,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,25.64,0.44
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,63.46,38.47
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,109.24,74.64
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,158.62,114.98
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,214.24,160.87
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,145.49,111.43
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,54.11,39.15
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,45.4,31.91
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,36.7,24.61
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,62.84,45.73
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,89.07,66.47
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,93.96,69.94
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,98.87,73.43
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,114.15,85.01
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,129.48,96.43
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,113.64,83.92
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,97.89,71.6
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,128.84,95.2
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,160.05,118.36
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,165.47,122.12
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,170.91,126.04
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,159.59,117.19
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,148.27,108.45
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,124.53,90.62
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,100.91,72.79
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,116.65,84.72
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,132.46,96.44
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,127.0,92.34
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,121.56,88.35
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,114.64,83.29
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,107.73,78.23
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,114.14,83.47
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,120.58,88.74
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,111.69,82.14
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,102.83,75.56
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,81.74,59.5
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,60.9,43.35
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,54.12,38.11
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,47.34,32.8
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,176.2,135.27
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,282.0,212.76
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,224.99,166.32
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,171.91,123.42
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,119.45,81.89
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,75.08,47.39
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,36.56,14.08
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,7.41,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,9.7,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,21.57,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,58.41,36.0
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,102.11,71.0
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,80.29,58.42
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,47.34,34.23
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,59.44,44.36
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,71.64,54.33
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,73.5,55.59
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,75.43,56.88
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,84.69,64.12
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,94.01,71.31
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,138.81,106.8
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,184.29,141.95
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,137.35,104.49
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,91.0,67.52
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,159.4,121.18
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,229.12,174.16
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,228.77,173.12
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,228.41,172.37
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,264.01,199.06
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,299.89,225.5
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,255.71,191.9
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,211.77,158.57
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,254.8,191.13
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,298.1,223.19
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,306.37,228.9
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,314.54,234.7
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,390.56,291.49
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,457.0,340.0
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,444.67,331.33
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,431.82,322.79
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,481.26,361.24
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,523.76,393.67
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,565.22,426.54
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,590.29,446.98
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,349.45,269.43
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,131.91,99.44
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,130.12,98.81
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,128.4,97.76
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,215.74,166.76
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,275.13,209.21
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,218.49,162.9
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,165.72,119.8
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,113.67,78.05
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,69.91,43.74
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,29.87,8.44
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.91,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.64,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,30.27,18.05
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,51.25,36.27
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,77.55,58.05
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,107.25,82.52
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,136.05,105.97
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,166.65,130.6
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,186.68,146.45
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,206.12,161.46
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,214.73,167.65
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,222.33,172.91
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,243.06,187.95
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,263.95,202.77
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,254.91,194.84
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,251.16,191.1
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,221.47,167.79
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,191.62,144.49
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,232.72,175.28
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,274.32,205.4
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,280.6,209.53
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,286.85,213.92
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,268.89,200.35
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,250.9,186.9
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,523.96,389.98
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,781.01,562.4
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,809.36,578.79
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,836.57,597.52
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,817.3,585.13
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,795.68,571.85
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,704.89,511.32
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,614.09,449.74
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,650.37,478.14
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,672.75,495.25
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,546.86,406.29
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,424.88,318.61
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,465.07,350.89
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,490.49,369.67
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,428.39,323.83
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,368.76,279.34
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,311.92,236.07
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,258.12,194.2
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,203.91,151.17
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,155.37,112.06
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,106.0,72.75
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,63.98,39.76
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,27.42,4.65
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,9.32,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,21.77,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,59.72,35.11
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,108.46,73.88
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,157.16,114.01
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,213.97,161.17
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,165.99,128.27
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,91.6,70.15
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,110.91,85.69
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,130.28,100.65
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,163.99,126.53
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,198.68,152.48
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,183.16,139.7
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,167.13,126.74
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,206.36,156.29
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,246.36,185.55
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,401.63,302.03
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,550.65,407.94
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,513.12,377.91
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,463.73,341.13
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,445.96,328.2
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,427.32,314.37
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,429.65,315.59
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,431.72,316.51
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,365.65,269.16
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,292.05,215.85
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,415.2,307.35
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,538.06,394.27
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,379.99,281.28
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,228.38,169.51
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,121.79,89.64
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,18.37,8.95
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,83.24,60.37
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,149.52,112.05
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,140.6,105.24
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,131.7,98.64
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,88.59,65.29
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,46.38,31.95
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,26.55,16.02
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.37,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.93,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.44,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,8.96,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,22.22,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,61.63,34.63
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,110.19,72.82
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,159.74,113.68
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,217.75,162.3
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,272.1,208.1
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,334.17,259.18
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,309.91,243.2
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,265.86,208.92
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,329.7,259.02
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,405.2,316.51
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,316.34,246.29
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,210.41,161.52
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,300.96,231.58
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,390.24,297.93
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,308.09,234.99
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,218.28,165.66
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,308.41,234.13
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,394.87,297.18
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,349.11,262.5
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,294.92,221.93
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,308.58,232.28
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,322.22,242.33
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,198.77,149.68
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,78.44,56.55
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,112.67,83.39
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,147.29,109.99
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,495.63,382.18
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,810.2,603.6
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,447.34,344.38
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,81.31,58.85
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,395.86,310.54
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,676.0,513.88
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,632.8,480.99
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,588.76,449.91
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,539.39,414.7
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,490.45,378.88
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,430.43,333.06
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,376.25,290.62
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,319.17,245.5
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,266.16,202.51
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,207.33,154.45
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,154.04,110.84
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,102.41,69.63
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,59.65,36.02
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,25.02,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
