Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,824.09,634.96
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,857.19,656.32
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,884.29,672.26
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,908.05,685.95
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,925.9,696.25
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,940.05,704.2
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,948.54,708.01
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,953.18,709.49
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,951.73,707.69
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,946.41,703.57
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,934.94,695.15
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,919.72,684.49
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,898.6,670.59
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,873.99,654.52
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,844.06,635.71
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,811.06,614.8
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,772.44,589.24
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,731.35,561.84
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,684.49,530.69
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,636.02,496.09
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,582.48,456.7
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,528.42,415.57
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,469.71,368.7
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,413.44,322.07
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,349.83,269.13
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,289.48,216.99
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,223.87,159.84
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,165.17,108.38
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,101.64,56.12
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,50.22,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,15.4,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,44.62,8.65
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,117.47,71.69
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,173.36,120.84
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,238.75,178.81
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,299.2,233.06
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,364.32,289.51
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,423.29,339.81
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,484.03,389.51
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,537.41,431.37
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,592.72,473.0
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,642.74,509.62
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,691.56,543.36
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,735.1,571.36
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,776.52,597.42
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,811.92,619.34
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,844.49,639.11
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,871.45,654.63
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,895.03,667.9
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,912.56,677.52
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,926.46,684.87
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,934.02,688.0
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,937.78,688.89
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,936.28,687.89
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,930.98,684.68
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,919.75,676.56
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,904.85,666.31
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,883.59,653.31
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,858.94,638.21
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,764.5,576.27
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,672.36,512.91
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,703.59,538.9
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,716.53,548.65
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,669.68,516.99
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,621.33,482.31
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,568.6,444.17
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,517.55,405.75
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,458.88,359.4
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,401.4,312.28
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,338.33,259.83
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,278.74,208.43
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,213.4,151.87
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,155.52,101.58
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,93.2,50.39
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,43.28,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.86,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,42.03,5.02
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,110.1,67.57
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,165.63,115.98
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,231.34,173.72
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,290.05,226.2
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,354.7,282.09
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,413.99,331.68
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,475.42,380.66
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,530.69,422.77
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,586.28,463.18
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,636.48,498.74
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,682.5,529.95
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,726.74,557.98
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,769.1,584.21
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,804.15,606.2
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,836.46,626.29
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,863.79,641.82
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,887.91,655.23
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,905.13,665.43
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,918.77,673.52
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,927.02,677.05
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,931.53,678.41
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,929.43,675.95
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,923.58,671.37
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,911.57,661.84
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,895.97,650.32
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,874.53,636.51
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,849.79,620.79
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,819.53,601.28
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,786.43,579.94
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,747.41,556.71
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,706.16,531.67
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,659.67,501.09
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,614.57,469.27
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,560.88,430.39
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,507.02,390.13
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,447.91,344.54
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,390.19,298.31
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,327.34,247.84
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,268.28,198.3
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,204.31,144.0
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,147.64,95.67
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,86.53,45.63
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,36.02,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,39.55,0.61
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,103.94,62.49
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,156.08,107.56
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,218.1,161.43
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,274.48,211.46
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,334.67,263.32
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,367.49,292.83
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,391.33,313.33
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,468.45,373.84
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,553.17,437.85
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,600.48,472.01
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,646.84,504.74
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,687.94,531.23
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,727.09,555.51
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,756.84,573.81
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,787.84,592.84
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,811.29,606.24
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,831.57,617.57
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,848.51,626.75
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,862.2,633.88
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,868.21,636.13
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,870.77,636.38
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,869.24,635.38
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,864.29,632.36
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,853.86,624.77
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,840.11,615.21
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,819.49,601.68
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,795.89,586.34
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,662.5,494.92
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,522.61,392.74
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,603.72,456.59
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,660.6,499.02
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,614.55,466.03
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,567.77,432.79
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,516.7,395.07
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,466.9,357.21
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,408.94,312.57
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,353.43,268.38
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,293.13,219.55
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,237.25,172.93
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,175.45,122.11
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,122.81,79.02
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,68.59,35.06
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,23.61,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,35.3,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,89.52,55.26
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,140.68,98.89
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,202.29,151.74
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,191.61,150.82
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,161.21,129.63
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,200.91,163.03
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,243.33,198.0
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,251.82,204.15
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,251.54,202.87
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,287.51,230.84
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,331.01,263.81
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,466.55,370.74
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,617.9,483.32
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,602.88,466.48
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,572.96,440.75
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,559.78,428.49
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,534.77,407.73
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,549.37,417.79
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,563.22,426.85
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,525.36,397.5
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,486.2,367.59
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,495.81,374.85
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,504.76,381.14
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,479.52,362.32
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,454.15,343.71
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,372.15,283.41
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,300.41,229.72
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,396.66,304.81
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,479.04,365.85
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,462.4,353.38
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,437.29,335.9
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,317.14,245.81
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,201.53,156.51
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,175.89,137.63
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,150.94,118.38
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,130.51,102.31
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,110.6,86.39
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,182.34,142.13
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,223.13,167.07
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,163.58,116.85
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,113.0,74.96
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,60.64,30.86
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,17.89,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,21.43,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,48.33,30.62
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,81.98,59.71
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,119.71,91.87
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,160.53,126.6
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,202.66,162.04
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,259.37,208.48
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,328.22,263.55
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,377.61,301.46
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,429.08,339.87
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,510.14,401.87
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,603.17,470.5
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,643.15,497.11
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,681.71,522.68
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,715.9,544.73
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,748.19,564.4
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,774.18,579.64
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,797.68,593.2
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,651.52,488.7
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,482.9,363.67
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,504.77,380.75
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,526.19,395.42
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,556.14,417.54
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,593.9,444.62
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,719.82,537.26
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,829.72,610.24
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,809.3,595.83
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,785.97,581.46
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,756.75,563.99
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,725.12,544.75
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,579.25,441.15
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,442.82,339.68
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,511.79,395.47
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,557.81,430.61
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,506.41,391.84
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,455.47,353.28
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,396.83,307.4
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,341.02,262.32
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,280.2,212.49
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,224.4,165.52
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,163.2,114.74
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,111.1,71.87
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,58.02,26.73
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,16.65,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,32.28,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,82.72,49.38
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,132.32,91.46
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,192.59,142.18
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,248.31,190.05
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,310.24,242.06
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,365.76,287.86
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,424.24,334.35
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,477.48,375.63
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,531.95,416.48
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,580.1,451.38
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,626.1,483.73
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,673.91,517.13
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,721.45,548.09
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,751.7,567.22
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,783.27,587.32
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,808.55,601.94
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,830.84,614.56
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,847.19,623.69
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,860.25,630.77
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,867.05,633.54
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,870.39,634.28
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,868.71,633.18
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,863.56,630.05
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,851.61,622.69
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,836.36,613.38
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,704.92,524.99
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,561.86,421.28
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,523.44,394.68
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,485.49,367.13
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,583.84,444.63
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,656.29,500.26
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,610.86,467.46
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,564.53,434.35
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,512.34,395.92
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,461.56,357.27
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,403.8,311.75
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,348.13,266.37
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,287.69,216.68
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,231.89,169.41
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,170.46,117.86
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,117.94,74.01
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,60.98,24.23
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,18.41,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,32.03,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,83.93,47.72
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,133.77,90.2
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,194.41,141.07
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,250.12,189.18
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,312.02,241.46
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,367.87,287.89
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,426.48,334.82
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,479.36,375.48
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,531.97,414.5
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,579.81,449.04
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,627.03,482.04
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,668.45,509.36
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,708.16,533.8
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,742.54,555.01
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,774.56,574.41
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,799.35,587.69
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,821.15,598.95
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,837.6,608.78
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,850.84,616.68
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,857.75,619.48
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,861.26,620.31
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,637.69,470.63
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,388.32,288.35
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,443.02,330.61
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,487.3,362.62
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,655.53,488.36
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,788.35,579.04
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,677.81,503.72
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,557.39,417.68
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,618.36,466.76
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,651.13,493.68
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,604.47,459.96
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,557.24,425.82
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,504.87,387.46
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,452.83,348.1
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,396.17,303.55
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,340.95,258.75
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,280.4,209.34
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,224.7,162.54
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,163.17,111.52
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,110.99,68.49
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,55.45,18.47
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,15.22,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,30.28,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,86.21,47.26
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,136.5,90.85
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,197.74,142.52
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,254.69,192.12
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,317.79,245.95
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,372.98,292.57
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,431.6,340.31
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,485.14,382.23
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,539.49,423.3
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,587.2,458.64
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,634.07,492.38
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,674.27,518.69
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,716.24,544.98
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,750.29,565.92
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,781.81,584.97
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,806.58,599.91
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,828.24,612.82
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,845.14,623.24
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,858.69,631.59
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,865.53,634.45
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,868.84,635.18
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,867.06,634.02
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,861.76,630.76
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,849.47,623.08
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,833.86,613.4
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,812.84,600.24
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,788.76,585.12
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,758.89,566.09
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,726.52,545.31
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,692.37,522.72
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,652.44,495.78
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,605.96,462.69
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,558.71,428.21
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,506.61,389.46
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,454.75,349.7
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,396.68,303.62
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,341.74,258.57
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,280.98,208.78
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,224.99,161.54
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,163.41,110.25
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,111.01,66.76
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,44.5,9.84
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,28.71,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,80.5,43.56
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,130.1,86.6
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,190.88,137.27
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,246.96,185.61
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,309.3,238.34
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,365.26,284.71
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,424.07,331.5
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,476.98,371.42
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,529.7,409.48
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,577.79,443.57
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,625.27,476.13
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,670.22,505.8
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,710.54,530.32
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,744.48,549.85
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,775.95,567.46
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,801.4,580.89
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,823.86,592.32
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,841.12,600.65
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,855.07,606.95
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,862.1,608.78
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,865.63,608.69
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,863.83,608.42
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,858.53,606.24
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,846.97,599.16
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,832.06,590.16
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,811.43,579.08
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,787.75,566.09
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,757.32,548.42
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,724.4,528.97
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,689.91,507.53
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,649.67,481.66
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,603.35,449.84
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,556.19,416.58
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,504.38,379.76
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,452.85,341.76
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,394.41,296.66
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,339.27,252.52
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,278.23,203.65
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,222.13,157.21
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,159.97,106.34
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,107.5,63.36
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,42.81,4.94
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,28.32,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,80.19,41.38
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,130.8,85.79
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,192.33,136.8
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,248.55,184.61
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,310.97,236.34
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,367.49,282.48
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,426.78,328.89
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,478.74,368.13
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,532.69,407.21
