Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,580.68,442.14
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,627.96,475.76
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,669.18,503.93
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,708.64,529.21
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,743.28,550.66
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,775.51,570.36
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,692.78,512.19
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,583.56,431.83
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,590.3,436.97
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,595.56,440.02
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,675.17,497.69
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,746.43,547.94
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,664.96,488.7
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,575.16,424.12
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,589.49,436.13
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,601.72,445.72
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,636.64,472.3
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,658.64,489.71
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,613.65,457.86
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,569.37,426.75
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,537.2,405.68
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,503.94,383.24
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,435.41,333.22
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,377.79,290.33
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,409.61,315.81
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,422.88,325.08
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,363.33,277.74
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,307.52,232.69
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,246.76,183.69
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,193.22,139.42
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,133.98,91.35
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,84.73,51.46
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,34.94,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,23.9,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,64.94,33.25
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,112.3,75.29
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,169.53,122.84
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,220.28,166.94
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,276.13,214.66
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,203.66,161.18
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,100.11,77.55
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,81.52,62.17
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,63.8,47.35
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,136.86,106.97
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,213.12,167.4
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,213.95,167.01
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,214.44,166.62
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,143.99,111.1
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,75.46,56.07
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,162.58,126.19
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,252.69,196.53
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,176.97,137.14
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,102.86,78.14
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,192.74,150.28
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,285.01,222.15
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,192.25,149.39
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,101.87,77.32
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,187.54,146.32
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,275.22,214.97
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,162.39,126.21
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,54.15,38.9
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,32.37,21.15
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.62,3.17
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,168.74,134.19
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,326.56,258.99
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,301.74,239.38
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,276.8,220.25
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,379.52,304.55
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,446.57,356.35
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,391.43,310.0
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,337.49,263.79
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,275.28,210.81
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,218.25,160.94
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,156.85,107.9
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,104.46,62.13
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,40.73,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,29.7,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,84.65,41.06
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,139.73,93.85
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,205.76,151.58
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,265.97,206.29
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,331.81,265.25
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,391.11,317.77
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,452.98,370.61
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,510.08,418.13
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,568.19,464.89
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,618.64,504.93
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,664.94,540.87
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,709.87,572.87
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,753.25,602.17
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,789.06,626.28
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,822.08,648.2
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,849.45,665.22
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,873.62,679.95
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,891.03,691.25
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,904.78,700.18
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,912.25,703.62
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,915.9,704.65
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,913.89,703.27
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,908.05,699.48
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,896.17,690.42
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,880.58,679.02
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,858.81,664.72
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,833.62,648.12
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,802.54,627.36
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,768.61,604.51
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,728.99,578.06
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,687.11,549.65
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,638.83,513.34
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,589.47,475.07
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,534.67,432.08
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,481.94,389.15
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,420.36,337.12
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,361.06,285.37
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,295.77,227.87
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,235.35,173.4
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,169.18,115.5
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,112.93,65.27
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,42.98,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,27.92,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,80.58,36.54
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,135.01,90.34
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,199.93,147.08
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,257.01,198.86
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,321.18,255.68
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,379.24,306.1
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,439.87,356.57
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,495.05,401.12
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,550.88,444.48
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,599.53,481.76
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,644.11,515.06
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,688.97,546.4
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,732.47,575.02
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,766.56,596.6
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,797.92,616.13
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,824.79,632.39
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,848.48,646.42
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,865.42,655.87
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,878.81,663.06
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,885.5,666.55
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,888.49,667.76
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,886.08,666.15
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,879.96,662.28
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,866.89,653.9
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,850.31,643.32
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,828.4,628.65
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,803.27,611.89
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,772.27,590.53
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,738.6,567.34
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,699.63,541.9
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,658.63,514.44
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,611.31,479.68
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,562.93,443.19
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,512.68,403.96
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,459.88,361.64
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,400.81,312.87
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,343.7,264.21
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,280.71,210.92
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,222.55,160.23
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,158.47,105.74
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,104.38,57.94
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,39.29,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,24.84,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,70.7,28.96
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,123.35,81.29
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,186.28,135.15
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,244.04,186.34
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,308.45,242.4
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,332.73,265.93
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,345.79,278.33
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,376.83,303.21
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,403.79,323.44
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,460.95,367.81
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,521.78,413.73
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,619.64,486.41
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,716.13,553.9
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,751.11,575.18
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,783.6,595.15
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,810.47,611.11
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,834.32,625.01
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,851.16,634.23
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,864.6,641.32
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,871.63,645.0
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,875.06,646.52
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,873.08,645.23
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,867.51,641.78
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,857.99,636.54
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,844.81,629.0
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,823.09,615.24
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,798.18,599.43
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,766.52,577.89
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,732.25,554.58
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,693.69,529.31
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,653.12,501.74
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,609.68,470.26
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,561.74,434.72
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,508.62,394.39
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,455.63,352.84
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,397.97,306.56
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,341.94,259.86
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,278.6,207.13
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,220.24,156.95
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,155.54,102.4
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,101.3,54.2
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,35.83,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,26.33,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,75.83,27.66
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,131.53,86.31
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,197.73,143.57
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,255.97,195.86
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,321.84,253.61
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,380.67,305.03
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,442.13,356.81
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,497.72,401.93
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,553.92,445.88
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,603.23,482.71
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,648.37,515.24
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,691.8,544.88
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,733.51,571.16
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,767.19,592.36
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,798.1,611.47
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,822.26,624.66
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,842.98,635.49
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,858.84,642.08
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,871.18,646.38
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,876.52,647.2
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,878.18,645.9
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,874.92,641.95
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,868.06,636.18
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,855.7,626.88
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,839.86,615.82
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,817.9,602.7
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,792.81,587.85
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,692.24,521.94
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,587.06,447.76
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,627.16,480.82
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,648.55,498.15
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,600.98,463.92
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,552.65,428.94
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,498.78,388.88
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,445.33,347.61
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,385.48,299.6
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,329.29,252.68
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,266.16,200.04
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,208.58,150.39
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,144.29,96.23
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,91.12,48.29
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,32.28,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,22.45,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,63.29,19.37
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,115.53,76.39
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,177.32,129.81
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,233.19,180.1
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,295.41,235.25
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,352.0,284.05
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,411.7,333.34
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,463.72,374.65
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,514.96,413.57
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,563.01,448.64
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,610.48,481.81
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,653.89,509.99
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,696.1,535.59
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,730.3,557.15
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,762.08,577.06
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,786.37,592.71
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,807.59,606.56
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,823.8,617.44
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,836.76,626.36
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,842.54,630.46
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,844.88,632.47
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,842.09,631.51
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,835.9,628.46
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,824.76,621.06
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,810.27,611.56
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,788.7,597.73
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,764.2,582.0
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,733.04,561.65
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,699.51,539.58
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,660.69,513.3
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,620.17,484.19
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,573.63,450.37
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,526.49,415.07
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,475.19,375.21
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,423.19,333.64
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,364.9,285.66
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,309.49,238.65
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,248.25,187.0
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,192.79,139.13
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,130.7,87.3
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,79.09,40.36
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,28.38,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.57,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,25.59,15.43
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,39.94,28.4
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,56.39,42.85
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,72.84,57.08
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,89.82,71.49
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,106.84,85.64
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,159.57,129.5
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,212.37,172.55
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,315.05,256.58
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,429.87,347.49
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,353.67,284.2
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,266.16,211.42
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,366.46,291.66
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,464.41,366.9
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,453.1,355.97
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,439.54,344.02
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,440.7,343.94
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,441.12,343.23
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,515.39,400.84
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,598.79,463.1
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,558.81,431.64
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,509.26,394.0
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,446.48,345.72
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,376.13,291.27
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,328.57,255.16
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,282.0,219.22
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,317.62,248.36
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,358.09,280.47
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,230.14,180.68
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,112.32,86.12
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,115.6,89.18
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,119.01,92.16
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,106.06,82.0
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,93.15,71.76
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,78.73,59.97
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,64.33,48.04
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,49.97,36.04
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,35.74,23.97
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,24.13,13.92
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.54,2.64
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.39,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,20.18,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,56.24,6.62
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,108.16,68.65
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,169.5,120.53
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,225.96,170.02
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,289.81,225.39
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,345.95,273.8
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,405.29,323.15
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,457.71,365.23
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,512.79,407.76
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,560.77,443.88
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,608.14,478.4
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,650.67,508.45
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,691.77,535.8
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,725.56,556.32
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,752.73,572.01
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,777.8,586.86
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,799.93,599.69
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,816.35,609.05
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,829.47,616.31
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,836.45,619.32
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,839.98,620.27
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,837.57,617.81
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,831.7,613.3
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,819.03,603.36
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,803.07,591.52
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,781.82,577.48
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,757.6,561.61
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,731.66,545.44
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,699.01,524.67
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,659.72,498.42
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,618.68,469.3
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,572.53,436.47
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,525.62,402.18
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,473.02,362.89
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,421.0,322.71
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,363.2,276.57
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,309.12,231.76
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,247.41,180.61
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,191.6,133.31
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,129.55,82.42
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,77.01,32.21
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,27.17,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,16.91,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,46.32,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,97.09,61.66
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,155.94,111.69
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,210.33,159.03
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,271.92,212.07
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,326.77,259.48
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,385.15,308.4
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,438.58,351.68
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,493.76,394.89
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,541.47,431.57
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,587.14,465.8
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,635.3,500.75
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,683.34,533.96
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,717.2,555.62
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,744.52,572.55
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,769.37,587.06
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,791.27,599.46
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,807.76,609.47
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,821.01,617.36
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,827.67,620.29
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,830.9,621.1
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,828.5,618.93
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,822.68,614.66
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,812.18,606.83
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,798.34,596.93
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,776.97,582.68
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,752.61,566.52
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,722.49,545.88
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,693.68,526.16
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,655.35,501.05
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,615.23,472.92
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,569.72,439.28
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,523.37,404.2
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,470.73,363.93
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,418.69,322.84
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,360.66,276.13
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,306.35,230.77
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,244.57,179.15
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,188.76,131.49
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,126.62,80.11
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,73.93,27.41
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,26.06,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,18.54,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,52.42,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,104.88,64.15
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,166.43,116.52
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,221.77,164.85
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,284.08,218.53
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,296.29,233.44
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,294.06,234.37
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,393.27,312.93
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,504.87,397.86
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,552.72,433.38
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,600.0,468.04
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,586.13,454.56
