Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,554.71,428.45
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,578.36,444.88
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,599.79,458.9
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,622.82,473.92
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,644.32,487.65
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,610.75,461.29
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,565.56,427.11
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,531.91,401.51
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,487.85,368.28
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,512.26,387.21
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,544.37,410.82
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,575.92,435.39
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,612.68,463.24
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,456.21,347.33
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,298.05,226.85
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,419.86,323.08
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,523.02,400.75
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,526.2,404.43
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,525.22,405.4
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,458.6,355.17
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,399.26,309.94
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,414.13,321.35
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,412.96,318.27
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,355.26,271.5
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,300.24,225.73
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,237.83,173.84
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,181.7,126.22
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,119.71,75.22
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,67.04,20.79
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,23.71,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,13.06,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,34.1,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,82.72,51.52
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,137.53,97.99
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,190.23,143.09
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,250.88,194.92
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,305.55,241.6
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,363.6,289.8
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,417.59,333.72
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,473.88,378.17
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,521.36,414.14
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,568.92,449.02
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,611.22,479.01
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,652.66,507.53
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,498.67,389.63
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,305.31,237.39
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,358.42,279.06
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,421.28,325.43
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,302.82,234.65
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,186.2,143.27
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,192.67,148.48
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,199.16,153.2
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,324.15,250.93
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,451.98,345.73
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,451.81,344.25
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,450.81,343.37
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,597.77,455.55
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,719.85,543.71
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,685.39,518.78
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,649.49,493.97
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,610.51,468.2
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,570.45,440.86
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,520.55,404.53
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,471.4,367.79
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,419.01,327.98
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,366.61,286.91
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,308.29,240.05
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,254.69,195.79
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,196.82,147.46
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,145.67,104.43
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,90.86,59.51
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,40.92,9.18
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,16.26,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.85,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,17.66,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,64.4,40.66
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,115.84,84.11
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,168.06,128.44
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,225.08,176.87
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,276.07,220.13
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,331.3,265.76
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,229.47,185.56
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,99.91,78.23
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,109.81,86.41
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,119.75,94.14
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,124.6,97.67
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,129.49,101.24
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,136.46,106.64
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,143.45,112.06
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,148.94,116.07
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,154.46,120.11
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,275.93,216.95
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,395.89,308.26
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,399.57,309.69
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,402.93,311.81
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,400.24,309.73
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,397.23,307.5
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,381.73,295.61
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,366.1,283.69
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,321.1,249.39
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,277.06,215.54
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,245.03,191.07
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,207.31,161.82
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,219.43,172.02
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,224.51,176.45
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,219.1,172.72
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,212.62,168.01
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,187.12,147.97
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,162.42,128.33
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,135.61,106.44
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,109.61,84.89
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,83.34,63.16
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,56.51,40.76
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,35.28,22.26
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,14.48,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.37,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.86,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,29.35,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,80.64,47.53
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,135.77,95.31
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,188.87,140.79
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,249.66,192.54
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,303.45,238.51
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,361.14,286.24
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,413.46,327.95
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,467.65,369.54
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,514.41,404.46
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,561.16,438.17
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,601.91,466.06
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,641.51,492.28
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,675.23,513.99
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,704.45,531.36
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,729.05,544.91
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,751.04,556.6
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,767.38,564.79
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,780.76,571.09
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,787.73,573.27
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,791.56,573.6
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,788.71,570.89
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,782.7,566.4
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,768.17,556.58
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,753.75,547.1
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,732.44,533.95
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,708.56,519.2
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,678.29,499.91
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,646.01,478.48
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,607.19,452.19
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,567.17,424.53
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,521.56,392.7
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,475.83,359.83
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,423.37,321.25
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,372.32,282.38
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,316.59,238.25
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,264.04,195.34
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,204.57,147.66
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,151.42,104.1
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,95.53,58.64
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,46.27,0.29
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,17.0,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.66,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,74.47,42.21
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,142.83,97.9
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,195.87,143.91
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,256.01,195.75
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,271.54,213.13
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,279.07,221.95
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,321.39,256.04
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,364.66,289.51
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,458.84,362.89
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,562.17,440.79
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,600.64,467.42
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,637.29,492.62
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,668.01,513.32
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,698.85,532.78
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,724.08,548.16
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,746.74,561.74
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,692.24,522.16
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,624.5,471.2
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,653.13,492.27
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,679.97,510.98
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,735.41,550.7
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,779.84,579.68
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,762.09,566.46
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,744.5,554.17
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,722.97,539.79
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,698.91,523.77
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,669.04,503.98
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,637.12,482.05
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,559.02,426.05
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,483.3,370.93
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,480.84,369.87
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,468.69,360.3
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,417.1,320.55
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,366.91,281.07
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,310.94,236.36
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,258.3,193.03
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,199.31,144.79
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,146.86,101.33
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,81.81,50.82
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,26.39,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.78,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,32.94,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,86.58,46.82
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,148.09,101.78
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,205.75,151.85
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,272.82,209.98
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,329.58,260.5
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,388.63,311.74
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,444.37,358.49
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,501.98,405.24
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,550.77,443.54
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,599.04,480.24
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,641.06,511.49
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,685.25,542.6
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,720.33,566.24
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,752.9,587.89
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,780.11,604.9
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,804.33,619.76
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,821.48,630.35
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,835.19,638.69
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,843.42,642.73
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,848.04,644.48
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,845.42,642.12
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,839.14,637.48
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,828.09,630.35
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,813.47,620.94
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,792.15,606.47
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,767.61,589.88
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,737.28,569.78
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,704.19,547.65
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,665.61,520.94
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,624.98,490.61
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,578.51,455.58
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,530.99,418.75
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,477.93,376.72
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,427.34,335.1
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,367.78,285.22
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,310.75,235.81
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,246.95,180.7
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,189.12,129.75
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,123.94,73.4
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,68.11,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,23.66,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,41.93,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,97.69,50.48
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,164.61,113.38
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,222.83,165.89
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,288.3,223.95
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,346.27,275.61
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,407.35,328.05
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,461.44,372.57
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,516.26,415.74
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,562.62,451.21
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,610.77,486.54
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,653.81,515.87
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,695.13,542.16
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,729.0,562.8
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,760.24,581.33
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,786.04,595.7
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,808.69,607.92
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,825.15,616.04
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,838.13,622.07
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,845.96,625.57
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,850.14,626.91
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,847.13,624.92
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,840.48,620.82
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,828.85,613.22
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,813.7,603.58
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,791.72,589.89
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,766.56,574.18
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,735.91,555.5
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,702.6,534.87
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,663.35,508.74
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,622.18,479.44
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,575.32,445.79
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,530.22,412.18
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,476.22,370.96
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,422.7,328.51
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,363.05,279.19
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,306.02,230.32
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,241.84,176.11
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,183.9,125.83
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,118.07,68.87
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,61.88,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,21.51,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,42.96,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,98.99,48.08
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,167.18,114.56
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,225.62,167.95
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,291.36,226.99
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,348.91,278.45
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,407.43,328.74
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,461.89,373.75
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,517.04,417.18
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,565.66,454.2
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,613.4,489.09
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,655.89,519.44
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,696.54,546.65
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,730.56,568.26
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,761.87,587.76
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,787.67,603.29
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,810.24,616.58
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,826.93,625.1
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,840.07,631.3
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,846.83,634.19
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,849.89,634.83
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,846.87,631.98
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,840.16,626.89
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,828.24,619.41
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,812.76,609.73
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,791.57,595.51
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,767.15,579.23
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,736.02,559.2
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,702.16,537.21
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,662.88,510.98
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,621.6,481.28
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,575.42,447.18
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,528.23,411.27
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,474.16,369.33
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,420.53,326.2
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,362.71,278.31
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,305.43,229.28
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,241.72,175.25
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,184.25,125.13
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,117.99,67.17
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,61.47,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,21.22,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,33.15,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,85.48,38.09
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,150.89,102.63
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,207.14,153.64
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,270.98,210.63
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,327.59,261.69
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,387.58,313.98
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,441.49,359.37
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,496.39,403.8
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,545.13,442.37
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,590.18,476.97
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,631.63,507.78
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,671.46,536.15
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,706.15,558.43
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,738.38,578.6
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,765.14,595.25
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,788.91,609.76
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,805.87,620.0
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,819.45,628.0
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,827.39,631.84
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,831.78,633.45
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,829.8,632.09
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,824.23,628.52
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,812.4,619.7
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,797.1,608.73
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,775.83,594.89
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,751.41,578.96
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,721.55,559.19
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,689.06,537.47
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,650.34,509.87
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,609.74,479.43
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,562.95,444.14
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,517.95,409.07
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,464.21,366.31
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,411.07,322.64
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,351.59,272.91
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,294.95,223.88
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,231.03,169.27
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,173.77,119.17
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,108.56,61.5
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,50.58,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.37,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,32.04,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,84.74,33.75
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,151.89,102.2
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,208.98,153.93
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,273.61,211.3
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,285.17,227.46
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,279.6,226.81
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,319.2,260.21
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,359.02,292.3
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,390.98,317.6
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,421.31,340.91
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,427.11,343.75
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,435.95,348.55
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,513.67,408.38
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,588.94,464.4
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,628.1,491.72
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,663.84,516.58
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,672.29,521.13
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,677.93,523.96
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,687.92,530.05
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,695.48,534.37
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,654.33,501.92
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,614.95,471.04
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,572.43,439.69
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,538.15,413.8
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,509.63,392.95
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,480.8,371.67
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,431.98,335.39
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,377.66,294.71
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,415.19,325.93
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,444.36,349.23
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,405.17,318.57
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,366.72,288.57
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,326.08,257.85
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,285.81,226.17
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,240.02,188.68
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,196.76,152.14
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,150.75,113.0
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,108.82,76.78
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,57.92,33.16
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,48.36,15.66
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,109.98,75.31
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,160.04,118.91
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,218.49,169.46
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,271.76,216.08
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,331.36,266.99
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,350.8,285.04
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,366.79,299.19
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,451.44,368.32
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,542.36,440.69
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,590.77,478.05
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,637.18,513.6
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,672.19,539.04
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,705.2,562.04
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,454.37,367.67
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,159.02,124.84
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,162.9,128.53
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,166.82,131.63
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,294.25,235.78
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,426.97,340.12
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,627.75,501.85
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,803.2,633.22
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,659.81,525.11
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,501.71,400.51
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,629.96,505.28
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,733.93,584.49
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,707.92,565.33
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,675.23,542.19
