Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,635.19,512.83
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,593.49,481.47
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,546.43,444.17
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,498.88,405.49
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,444.84,361.01
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,391.77,315.93
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,332.15,263.94
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,277.67,214.98
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,214.34,159.1
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,158.41,109.32
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,94.27,51.15
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,37.59,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,59.21,14.86
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,142.43,95.52
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,197.03,145.51
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,262.01,203.61
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,319.03,255.17
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,379.66,308.25
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,433.88,354.61
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,489.44,400.41
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,537.95,439.4
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,582.78,474.39
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,625.76,506.92
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,667.46,537.5
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,701.09,558.89
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,732.19,578.02
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,757.92,594.15
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,780.64,608.12
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,797.72,617.49
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,811.39,624.53
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,819.23,627.64
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,823.49,628.45
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,821.4,626.25
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,815.68,621.8
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,804.24,612.5
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,789.3,601.03
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,768.94,587.12
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,745.39,571.14
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,715.54,550.83
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,682.96,528.61
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,644.67,501.48
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,604.39,471.44
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,558.68,437.24
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,511.95,401.2
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,459.31,359.74
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,407.13,317.11
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,348.71,268.46
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,294.46,221.35
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,231.04,167.1
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,174.18,116.94
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,107.53,54.76
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,50.16,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,60.34,9.3
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,147.26,96.41
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,204.15,148.56
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,269.01,205.95
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,325.69,256.81
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,385.55,308.62
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,438.05,353.17
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,488.67,394.69
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,535.81,432.46
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,582.13,468.38
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,621.84,497.87
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,659.73,525.2
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,691.78,546.26
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,721.23,565.17
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,744.83,579.78
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,765.28,592.16
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,781.33,602.61
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,794.02,610.86
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,799.8,613.31
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,802.04,613.55
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,709.71,548.48
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,602.6,467.24
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,692.73,536.97
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,763.23,585.56
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,742.9,571.18
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,719.6,555.78
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,641.23,500.15
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,559.89,439.52
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,485.26,384.08
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,418.84,333.33
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,376.15,300.55
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,340.67,272.38
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,303.28,242.33
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,271.23,215.62
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,227.3,178.85
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,185.68,143.22
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,141.86,105.64
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,101.58,70.53
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,51.95,26.05
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,57.3,2.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,139.7,91.41
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,197.93,145.85
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,264.98,206.77
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,323.51,260.88
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,385.8,316.77
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,441.28,365.61
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,498.01,413.83
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,545.4,452.69
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,594.76,491.62
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,638.51,524.97
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,680.85,556.2
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,716.74,580.28
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,750.09,601.88
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,776.48,618.15
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,799.7,632.04
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,817.53,643.19
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,831.88,651.97
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,839.74,655.12
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,843.92,655.89
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,842.07,653.82
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,836.5,649.41
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,825.54,641.06
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,810.99,630.42
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,789.42,615.44
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,764.6,598.3
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,734.61,578.22
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,701.84,556.06
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,662.76,527.8
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,621.65,496.9
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,573.97,460.19
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,525.31,421.6
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,471.11,377.42
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,419.4,333.63
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,358.39,281.41
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,300.2,229.84
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,234.12,172.42
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,174.96,119.33
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,103.6,49.58
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,44.82,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,60.13,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,149.08,96.22
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,208.34,152.57
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,275.97,213.85
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,334.32,267.48
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,395.99,322.07
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,448.87,367.08
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,504.49,412.07
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,553.44,449.33
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,601.51,484.01
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,643.22,512.15
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,683.04,537.68
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,715.98,558.72
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,746.14,577.39
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,771.17,591.29
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,792.97,602.89
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,808.18,611.16
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,819.84,617.21
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,825.59,619.45
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,827.65,619.48
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,746.82,565.13
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,651.26,498.4
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,613.4,472.3
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,574.68,444.36
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,586.56,455.78
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,596.97,465.29
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,644.85,502.73
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,674.76,526.1
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,635.92,497.47
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,595.27,467.45
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,548.28,431.92
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,500.55,394.73
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,449.64,354.77
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,396.8,311.74
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,337.1,261.35
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,280.68,212.1
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,216.25,157.12
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,159.14,106.82
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,77.26,34.8
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,15.73,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,48.96,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,120.77,76.45
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,173.41,125.53
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,234.76,179.4
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,287.87,227.07
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,346.66,278.14
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,291.41,237.68
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,194.39,159.09
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,143.17,116.69
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,87.61,69.34
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,83.4,65.58
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,79.31,61.76
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,118.12,93.65
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,157.73,125.29
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,203.5,161.8
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,258.44,204.64
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,294.01,232.15
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,330.11,259.87
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,254.71,200.44
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,174.06,136.29
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,168.62,132.32
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,163.23,127.99
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,147.8,115.78
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,132.49,103.67
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,139.78,109.68
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,147.2,115.67
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,130.87,102.66
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,114.64,89.75
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,125.22,98.63
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,136.15,107.66
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,123.57,97.57
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,111.04,87.54
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,96.98,76.26
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,82.96,64.8
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,185.84,147.26
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,247.77,188.71
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,186.6,136.17
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,133.35,90.12
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,72.98,30.41
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,22.92,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,39.81,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,96.04,61.56
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,148.29,109.49
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,210.49,163.86
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,265.55,212.87
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,325.5,264.97
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,380.48,311.82
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,438.35,359.53
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,486.58,397.52
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,535.15,434.43
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,585.3,472.11
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,634.0,507.74
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,668.88,531.29
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,701.65,552.49
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,729.14,569.47
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,754.02,584.52
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,771.25,595.69
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,785.32,604.84
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,793.68,609.05
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,798.69,611.14
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,796.1,609.34
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,790.13,605.45
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,767.37,590.13
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,744.87,575.22
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,723.48,560.42
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,699.45,543.43
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,670.27,521.97
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,638.75,498.58
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,599.57,470.4
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,559.16,440.69
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,513.92,406.3
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,468.19,370.55
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,414.44,327.84
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,362.21,285.01
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,303.74,236.08
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,248.88,188.82
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,185.87,135.65
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,131.08,88.35
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,70.2,26.87
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,20.36,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,34.08,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,91.95,57.78
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,141.01,103.75
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,199.09,154.47
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,252.22,201.24
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,311.46,251.9
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,363.76,295.55
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,418.58,339.57
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,466.19,377.07
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,514.3,413.76
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,555.18,443.91
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,595.23,472.64
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,629.4,496.71
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,661.88,519.07
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,690.27,537.89
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,716.6,554.69
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,733.98,566.03
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,748.53,575.57
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,759.05,581.36
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,763.59,583.16
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,761.67,581.81
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,756.62,578.53
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,755.75,578.97
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,750.79,576.65
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,729.97,562.14
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,706.29,545.86
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,677.2,525.39
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,645.67,501.99
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,607.22,474.42
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,567.2,445.05
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,522.01,410.68
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,476.11,374.74
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,423.17,332.32
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,371.33,289.46
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,315.5,242.5
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,261.3,195.55
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,198.55,142.46
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,143.76,94.65
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,61.49,19.85
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,40.97,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,112.19,65.78
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,166.6,118.56
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,230.38,174.6
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,284.18,222.97
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,344.27,275.08
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,396.8,319.22
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,450.82,362.6
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,498.72,399.44
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,546.42,434.53
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,590.46,466.15
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,630.07,493.62
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,663.87,516.13
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,695.39,535.27
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,721.34,551.04
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,744.47,564.82
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,761.06,574.16
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,774.42,581.45
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,782.18,585.1
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,786.54,586.67
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,784.99,585.6
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,780.0,582.47
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,767.32,574.38
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,751.44,564.33
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,730.74,550.35
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,707.11,534.51
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,678.62,515.09
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,647.54,493.34
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,609.67,467.42
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,573.27,441.73
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,528.65,408.51
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,483.15,373.64
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,430.15,332.62
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,378.06,290.73
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,320.61,243.03
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,266.2,196.26
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,203.36,143.52
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,147.99,95.2
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,62.4,17.08
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,40.22,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,110.46,61.59
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,164.79,115.41
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,227.62,170.29
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,281.43,218.31
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,341.43,270.08
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,394.04,314.22
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,448.08,357.69
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,496.18,394.52
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,544.13,429.61
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,586.2,458.94
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,626.91,486.14
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,660.86,509.23
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,688.62,526.78
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,715.0,542.57
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,738.64,556.38
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,755.46,565.83
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,769.12,573.27
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,777.42,577.26
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,782.37,579.2
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,780.88,576.21
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,776.0,571.24
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,764.9,562.41
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,750.51,551.68
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,729.9,538.79
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,706.36,524.03
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,677.77,505.85
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,646.7,485.15
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,612.16,460.94
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,572.29,432.51
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,526.29,399.44
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,479.66,364.79
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,426.97,325.64
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,375.24,285.37
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,316.17,238.04
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,260.57,191.53
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,197.49,138.79
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,144.23,92.41
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,60.74,14.05
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,36.77,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,100.8,53.98
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,154.77,108.64
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,216.86,163.2
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,271.51,212.39
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,330.82,264.43
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,379.57,306.49
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,428.97,347.48
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,474.98,384.65
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,519.16,419.25
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,459.11,370.65
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,375.54,302.21
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,446.77,359.7
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,531.34,425.14
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,615.43,489.24
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,696.7,549.33
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,714.7,562.59
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,729.9,574.46
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,739.57,581.7
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,746.21,586.91
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,670.44,531.01
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,586.52,466.42
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,308.32,250.73
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,22.21,12.9
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,45.42,32.46
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,68.65,51.95
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,235.24,192.44
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,398.51,323.81
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,505.8,411.78
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,587.24,476.82
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,546.59,444.09
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,504.05,409.51
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,451.09,365.89
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,398.68,321.04
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,339.25,268.54
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,282.69,216.96
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,216.75,157.77
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,158.39,103.7
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,66.13,13.11
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
