Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,43.08,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,116.03,59.68
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,174.94,124.4
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,242.15,186.04
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,300.08,240.47
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,362.19,297.31
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,416.88,346.87
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,472.88,395.91
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,522.09,437.53
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,567.82,475.05
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,611.05,509.72
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,652.9,542.38
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,687.1,568.88
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,718.79,591.66
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,745.18,609.25
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,768.57,624.55
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,785.35,634.96
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,798.68,642.95
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,806.6,647.66
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,810.92,649.92
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,808.55,648.18
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,802.56,644.03
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,790.61,634.58
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,775.22,622.81
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,754.14,608.11
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,729.94,591.17
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,698.77,569.39
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,665.14,545.01
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,626.91,515.87
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,586.83,484.55
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,539.46,446.0
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,494.22,407.98
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,440.35,362.25
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,387.3,315.73
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,326.36,261.17
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,269.11,208.55
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,204.84,150.82
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,148.32,98.22
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,62.11,9.45
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,37.73,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,103.1,49.51
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,158.56,112.22
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,224.5,172.12
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,281.45,225.3
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,343.05,281.55
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,397.11,330.64
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,452.99,379.83
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,502.45,421.81
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,551.73,462.21
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,591.97,494.46
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,634.09,527.18
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,669.06,553.42
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,701.67,576.15
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,728.59,594.14
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,752.64,609.94
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,770.6,621.21
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,785.24,630.15
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,793.63,634.67
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,798.49,636.82
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,797.54,636.09
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,793.01,633.01
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,782.51,624.65
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,768.56,614.0
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,748.77,600.33
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,725.83,584.43
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,696.4,563.7
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,664.31,540.29
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,626.41,511.07
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,586.63,479.72
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,540.53,442.6
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,493.6,403.72
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,443.06,360.74
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,390.54,314.85
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,331.36,262.38
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,275.29,211.2
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,210.3,153.29
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,152.97,99.88
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,63.43,6.35
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,40.19,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,108.64,46.87
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,167.06,117.03
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,233.1,177.67
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,290.0,230.97
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,351.24,286.86
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,365.18,303.58
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,367.6,308.86
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,409.95,345.07
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,452.29,379.78
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,457.16,382.39
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,458.8,381.96
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,518.61,429.61
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,585.72,480.94
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,669.8,544.64
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,754.07,603.67
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,771.14,612.39
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,784.82,619.6
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,793.33,622.91
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,798.28,623.89
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,796.64,621.88
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,791.41,617.58
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,779.39,608.45
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,764.01,597.18
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,743.05,582.4
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,718.99,565.54
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,689.42,543.78
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,657.24,519.58
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,618.71,490.49
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,578.34,459.46
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,533.16,424.57
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,487.17,387.93
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,434.63,345.26
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,384.93,303.24
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,326.01,252.94
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,270.26,203.66
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,206.48,147.9
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,150.31,96.12
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,62.1,2.52
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,31.83,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,87.46,32.44
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,142.32,99.03
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,203.82,154.73
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,257.91,204.29
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,315.46,255.65
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,335.81,275.81
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,346.46,286.24
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,368.46,304.78
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,388.84,320.73
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,417.27,341.83
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,444.12,360.82
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,474.07,383.14
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,503.26,404.46
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,606.28,484.08
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,708.01,558.32
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,605.34,479.84
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,486.63,387.5
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,622.73,495.34
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,752.17,588.81
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,658.26,518.44
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,555.84,440.09
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,527.3,419.4
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,506.19,403.12
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,522.84,416.9
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,528.33,422.02
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,508.23,407.11
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,486.25,390.77
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,423.65,341.91
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,358.34,290.53
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,326.67,265.31
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,295.29,239.59
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,260.62,211.51
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,226.3,182.85
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,189.09,150.67
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,153.21,118.91
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,113.48,84.11
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,80.91,53.8
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,35.42,0.0
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,10.32,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,20.75,3.46
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,47.42,32.64
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,78.01,59.59
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,106.33,84.61
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,135.99,110.52
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,163.98,134.65
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,193.22,159.37
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,234.09,193.37
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,277.71,228.99
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,325.39,266.81
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,368.88,300.57
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,411.24,333.62
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,455.05,367.26
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,577.78,462.82
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,693.71,548.24
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,710.74,557.62
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,724.83,566.05
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,733.61,570.81
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,739.25,573.46
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,738.54,572.91
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,734.63,570.31
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,717.63,557.52
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,697.85,543.0
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,678.39,529.35
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,656.32,513.47
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,627.16,491.33
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,598.44,469.21
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,561.32,442.02
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,522.99,413.32
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,477.23,377.49
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,431.64,340.97
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,380.53,300.02
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,331.11,259.18
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,272.57,209.91
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,218.94,163.92
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,158.67,113.36
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,107.38,68.56
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,45.67,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,22.59,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,60.41,11.95
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,112.62,76.42
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,170.28,126.7
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,222.56,172.57
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,280.98,222.84
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,332.1,266.07
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,385.9,309.99
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,323.02,261.03
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,230.49,186.0
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,321.6,259.91
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,422.35,337.32
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,422.21,335.08
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,426.1,336.54
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,481.06,377.53
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,546.78,424.47
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,572.71,442.53
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,597.51,460.1
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,593.49,455.95
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,587.13,450.47
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,603.85,464.05
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,618.11,475.6
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,566.85,437.5
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,507.24,393.52
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,519.78,404.1
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,521.39,406.09
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,521.42,407.15
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,520.02,406.83
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,477.23,375.06
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,437.66,345.35
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,395.97,312.64
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,355.83,280.56
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,312.13,245.92
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,269.77,211.32
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,219.15,169.48
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,172.98,130.63
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,120.65,86.66
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,78.37,49.83
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,34.0,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,27.76,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,75.43,7.91
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,134.96,90.47
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,202.15,150.78
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,258.59,202.53
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,320.65,258.42
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,373.94,306.37
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,431.69,356.58
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,481.45,398.64
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,531.34,439.41
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,576.22,475.11
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,620.32,509.19
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,656.35,536.72
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,690.2,562.0
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,713.9,577.71
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,738.76,594.07
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,757.23,606.26
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,772.47,616.18
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,781.55,621.16
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,787.2,623.85
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,786.63,623.38
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,782.56,620.62
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,772.41,612.54
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,758.86,602.23
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,738.85,588.46
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,715.78,572.53
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,687.31,553.04
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,656.19,530.06
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,618.07,501.34
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,581.31,472.84
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,535.5,436.07
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,488.83,397.55
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,435.41,352.51
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,382.89,306.82
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,322.59,253.9
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,265.74,202.57
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,199.95,144.54
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,142.47,90.67
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,59.14,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,24.97,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,67.39,0.0
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,125.82,84.98
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,191.73,144.88
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,247.64,196.17
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,309.47,251.61
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,363.81,299.25
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,418.84,345.65
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,467.96,385.49
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,517.35,423.84
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,560.35,455.7
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,602.24,485.49
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,637.81,511.1
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,671.36,534.64
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,698.12,552.51
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,722.21,567.62
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,740.6,579.7
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,755.9,589.74
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,764.5,595.01
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,769.79,598.21
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,768.93,597.54
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,764.72,594.76
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,753.18,586.84
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,738.48,576.88
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,718.54,563.54
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,695.72,548.22
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,663.82,525.31
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,629.86,500.46
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,591.92,472.21
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,552.48,442.16
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,505.9,406.23
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,457.54,367.85
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,404.08,323.87
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,352.26,279.94
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,290.79,227.69
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,234.24,178.47
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,169.12,123.15
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,113.67,73.42
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,48.57,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,7.37,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,14.48,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,34.11,21.87
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,56.08,42.51
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,78.15,62.38
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,101.0,82.72
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,123.04,102.08
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,145.78,121.7
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,131.62,109.33
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,112.26,92.26
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,139.1,115.02
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,166.6,137.86
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,217.58,180.36
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,264.63,218.77
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,259.92,213.89
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,254.56,208.77
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,314.81,258.82
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,384.55,314.92
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,407.76,332.61
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,430.64,350.24
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,448.51,364.15
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,456.95,370.97
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,452.0,366.67
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,446.0,361.69
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,445.79,362.37
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,443.74,361.5
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,422.29,344.32
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,400.5,326.86
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,279.95,229.8
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,162.83,132.7
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,146.77,119.8
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,131.04,106.67
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,112.69,91.33
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,94.74,76.14
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,76.86,60.63
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,59.2,45.15
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,41.85,29.8
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,24.32,13.6
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,12.06,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,4.91,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,9.64,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,24.38,12.94
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,39.67,27.0
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,58.16,43.02
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,76.58,58.86
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,96.01,75.21
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,116.03,91.85
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,133.65,106.5
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,151.7,121.35
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,90.8,70.65
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,33.8,22.77
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,87.46,67.39
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,144.14,113.66
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,105.51,81.72
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,68.65,51.3
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,39.13,26.9
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,9.65,2.39
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,10.62,3.2
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,11.59,4.0
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,47.36,33.69
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,83.19,63.16
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,45.42,32.08
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,7.72,0.79
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,118.3,92.75
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,236.58,188.11
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,178.66,140.97
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,129.77,101.11
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,346.57,281.01
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,516.02,412.73
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,474.43,378.03
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,432.35,343.49
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,382.75,302.56
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,336.14,262.82
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,276.54,211.83
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,222.19,164.6
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,162.1,113.71
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,110.85,67.84
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,46.69,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
