Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,11.58,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,30.63,17.26
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,52.22,37.02
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,75.94,57.44
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,100.73,78.72
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,124.35,98.75
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,148.68,119.05
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,170.58,137.05
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,192.99,155.17
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,231.19,186.1
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,277.86,223.27
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,279.78,224.15
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,273.13,218.35
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,275.92,219.85
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,278.21,220.87
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,374.26,298.44
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,473.48,376.02
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,446.74,353.25
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,410.06,323.68
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,462.06,365.17
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,504.4,398.55
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,306.33,244.48
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,96.24,73.3
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,228.26,182.13
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,350.76,279.19
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,388.32,309.6
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,413.28,330.24
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,386.36,308.88
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,359.05,287.19
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,327.41,261.93
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,295.5,235.95
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,259.1,206.15
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,223.5,176.3
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,181.99,140.94
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,143.25,107.54
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,102.09,72.66
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,65.36,40.03
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,28.29,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,24.37,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,62.05,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,124.68,74.59
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,191.96,137.33
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,248.69,189.0
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,311.09,244.67
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,365.45,293.2
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,422.1,342.21
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,471.43,383.58
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,520.81,423.53
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,560.75,455.76
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,602.47,488.44
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,637.76,515.62
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,670.86,540.62
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,697.61,558.92
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,721.53,574.89
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,740.34,587.74
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,755.95,598.38
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,764.17,603.22
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,768.96,605.79
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,768.45,605.37
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,764.48,602.66
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,754.19,594.96
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,740.58,585.03
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,720.85,570.99
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,698.1,554.85
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,669.87,534.98
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,639.13,511.85
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,601.93,483.97
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,562.98,454.03
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,521.39,420.59
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,475.86,383.15
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,423.81,339.35
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,372.64,294.97
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,313.65,243.52
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,258.07,193.75
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,193.87,137.84
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,137.97,85.09
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,56.94,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,7.37,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,57.95,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,118.61,70.48
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,184.39,133.82
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,240.18,185.36
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,301.74,240.94
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,355.2,288.77
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,410.94,336.85
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,459.81,378.52
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,508.86,419.0
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,551.83,453.52
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,593.63,486.18
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,625.18,509.92
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,658.01,533.96
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,684.94,552.98
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,709.18,569.36
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,728.07,582.33
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,743.86,593.14
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,752.37,598.31
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,757.52,601.25
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,757.47,601.14
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,754.02,598.78
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,746.29,592.99
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,735.17,584.88
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,715.98,571.57
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,693.78,556.15
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,665.51,536.49
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,634.73,513.55
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,598.64,485.3
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,560.77,455.08
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,519.67,421.82
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,474.58,384.52
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,422.14,340.74
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,370.6,296.25
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,311.98,244.6
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,256.83,194.73
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,193.29,138.82
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,137.88,85.8
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,56.94,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,11.8,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,23.59,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,94.16,55.52
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,181.09,131.61
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,236.58,182.76
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,296.34,236.99
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,350.53,285.82
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,407.23,335.29
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,400.35,332.02
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,376.66,313.75
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,373.38,310.89
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,356.32,296.0
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,506.31,418.57
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,657.97,535.61
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,567.21,460.43
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,450.19,366.08
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,520.45,422.87
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,584.48,471.87
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,674.79,540.03
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,752.43,594.01
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,669.45,532.41
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,572.28,458.41
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,539.27,434.02
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,497.44,402.04
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,406.29,330.16
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,310.98,253.49
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,484.51,397.21
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,625.6,505.81
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,588.6,475.34
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,550.0,445.41
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,505.47,410.12
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,460.38,373.34
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,408.0,329.9
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,356.78,286.0
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,298.8,235.51
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,246.63,188.6
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,183.2,133.05
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,128.59,81.15
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,53.28,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,12.78,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,43.91,24.25
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,81.02,60.21
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,112.01,88.74
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,144.83,118.57
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,170.46,141.83
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,201.02,168.72
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,229.37,193.04
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,258.34,217.33
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,245.32,205.59
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,221.48,184.62
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,238.97,199.12
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,256.55,213.3
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,261.48,216.87
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,266.08,220.22
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,266.35,219.93
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,266.39,219.5
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,243.48,200.01
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,212.95,174.43
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,238.03,195.25
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,255.64,209.51
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,219.43,179.74
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,191.93,157.16
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,153.49,125.73
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,115.85,94.43
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,82.85,66.55
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,51.21,39.35
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,98.43,80.56
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,148.72,123.48
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,133.25,110.24
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,118.09,97.43
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,101.53,83.39
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,85.21,69.32
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,68.41,54.48
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,51.6,39.44
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,35.84,25.17
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,20.27,10.43
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,10.13,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,17.69,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,80.96,43.21
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,158.62,113.55
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,213.06,162.52
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,274.34,216.33
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,327.71,263.02
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,384.26,310.8
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,430.51,350.35
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,479.39,391.06
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,377.06,310.55
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,232.65,191.49
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,310.14,256.74
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,393.44,323.76
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,541.45,441.83
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,686.48,551.62
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,704.65,562.05
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,719.85,571.83
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,728.45,576.49
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,733.85,579.04
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,732.97,577.68
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,728.85,574.2
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,718.45,567.05
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,704.95,557.86
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,685.48,545.43
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,663.24,530.94
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,562.57,453.6
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,461.92,375.09
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,354.66,290.24
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,257.62,211.18
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,232.96,191.44
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,208.62,171.2
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,181.97,149.0
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,155.74,126.68
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,127.34,102.15
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,99.97,78.08
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,70.65,52.22
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,43.07,26.64
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,19.36,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.44,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.93,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.41,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.89,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.37,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.86,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,12.06,5.04
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,20.27,12.29
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,110.72,91.5
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,208.13,174.15
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,124.3,102.33
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,51.22,39.0
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,46.38,34.83
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,41.55,30.61
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,64.78,50.7
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,88.17,70.76
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,96.21,77.6
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,104.32,84.51
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,203.33,169.26
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,301.12,250.13
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,149.26,123.4
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,8.69,1.92
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,25.58,16.75
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,42.5,31.53
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,27.51,18.5
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,12.54,5.41
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,11.09,4.16
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,9.64,2.89
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,8.68,2.03
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.71,1.16
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,118.67,94.83
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,207.0,161.16
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,148.62,109.56
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,99.6,64.05
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,42.23,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,38.61,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,97.77,45.48
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,166.83,117.77
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,222.08,168.61
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,281.98,222.29
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,336.84,271.49
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,394.84,321.94
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,443.5,363.6
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,492.55,404.24
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,536.86,439.2
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,580.42,472.45
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,612.31,495.91
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,645.52,519.57
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,672.94,538.15
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,697.72,553.48
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,716.92,564.92
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,733.04,574.1
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,741.95,577.97
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,747.54,579.7
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,747.97,579.04
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,745.03,576.27
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,736.02,568.44
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,723.74,558.63
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,704.95,546.17
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,683.2,531.74
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,654.82,512.1
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,624.03,489.81
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,588.06,463.24
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,553.6,437.04
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,508.61,402.79
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,463.1,367.05
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,411.45,325.91
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,360.83,283.91
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,302.13,234.16
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,247.27,186.1
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,184.7,131.7
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,132.87,82.27
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,54.97,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.88,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,25.26,8.68
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,45.45,31.87
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,69.61,53.67
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,94.78,76.08
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,118.44,97.07
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,142.88,118.45
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,165.31,138.01
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,188.27,157.74
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,173.5,144.62
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,151.29,124.96
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,260.49,218.64
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,371.63,310.86
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,350.96,292.46
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,334.94,278.25
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,417.24,347.01
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,494.16,409.61
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,502.08,414.69
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,508.65,419.22
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,564.93,465.25
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,614.18,504.92
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,556.75,457.67
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,494.44,407.02
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,474.95,392.77
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,454.57,377.33
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,453.73,377.17
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,442.89,368.91
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,335.35,280.53
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,237.29,198.21
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,216.66,181.26
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,196.03,163.73
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,172.17,143.33
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,148.52,122.71
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,122.26,99.3
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,96.66,76.19
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,69.63,51.98
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,43.86,27.56
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,19.69,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,43.09,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,102.3,40.04
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,174.44,123.59
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,232.36,179.13
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,296.85,238.89
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,352.53,290.96
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,410.74,343.77
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,461.85,389.58
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,513.26,434.18
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,558.2,472.3
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,598.83,506.06
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,635.34,534.31
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,669.74,560.06
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,698.57,581.29
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,724.66,598.99
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,743.76,612.43
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,759.64,623.58
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,770.39,629.93
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,777.69,633.89
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,778.37,633.63
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,775.52,630.98
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,766.56,624.67
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,754.17,616.01
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,734.96,602.41
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,712.63,586.57
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,685.13,566.43
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,654.93,543.07
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,617.77,513.81
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,578.72,482.38
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,534.0,445.57
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,491.04,408.98
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,438.26,363.2
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,386.24,316.71
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,326.43,262.72
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,269.96,210.36
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,204.51,150.99
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,147.05,94.26
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,60.97,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,71.72,23.69
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,163.07,115.37
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,219.64,169.32
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,282.91,227.44
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,337.83,278.31
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,395.5,330.08
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,445.56,373.89
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,496.06,416.51
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,541.09,454.18
