Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,585.43,490.27
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,622.01,518.45
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,652.84,541.64
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,681.57,563.34
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,707.76,581.77
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,727.52,595.56
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,744.15,607.14
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,754.49,613.84
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,761.46,618.26
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,762.59,618.95
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,760.25,617.31
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,751.75,610.26
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,739.87,600.95
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,721.36,587.28
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,699.78,571.47
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,672.47,551.67
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,642.5,528.75
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,606.46,499.57
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,568.58,468.44
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,524.43,432.25
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,479.37,394.38
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,430.39,353.17
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,379.42,308.85
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,320.78,256.93
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,265.48,206.36
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,201.04,148.15
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,144.53,92.62
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,59.91,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,67.09,17.88
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,153.55,106.9
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,208.75,159.13
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,270.9,215.59
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,324.21,265.03
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,380.38,315.73
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,429.86,359.46
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,479.95,402.39
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,523.43,438.5
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,566.05,472.9
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,470.03,393.77
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,341.88,286.46
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,456.68,382.9
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,567.69,471.66
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,570.44,471.93
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,567.53,468.92
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,568.32,468.67
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,566.89,466.62
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,457.17,377.83
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,347.54,287.07
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,544.44,452.49
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,713.84,584.6
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,541.76,447.94
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,359.62,298.66
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,342.27,285.92
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,324.52,271.65
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,183.97,154.42
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,47.33,35.99
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,42.49,31.94
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,37.65,27.72
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,32.82,23.57
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,27.98,19.34
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,22.67,14.56
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,17.36,9.73
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,12.05,4.83
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.74,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.37,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.71,0.68
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.53,5.15
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,17.36,9.53
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,23.15,14.75
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,28.95,19.93
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,33.79,24.21
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,38.62,28.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,31.37,22.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,24.13,15.57
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,81.05,64.86
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,141.68,115.94
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,133.87,108.84
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,126.29,102.19
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,116.29,93.54
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,106.47,85.08
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,199.4,163.06
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,291.82,237.84
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,408.68,333.25
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,508.1,411.99
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,496.28,401.49
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,483.25,390.98
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,573.78,463.76
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,641.96,517.16
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,615.85,495.64
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,587.61,473.2
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,555.18,447.49
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,521.14,420.07
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,480.59,387.09
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,441.42,354.38
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,392.9,314.51
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,345.48,274.29
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,291.32,227.4
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,240.25,182.01
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,179.12,129.36
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,126.25,80.31
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,53.38,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.26,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.53,4.68
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,19.29,11.06
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,26.06,17.21
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,33.3,23.72
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,40.56,30.14
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,47.33,36.05
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,54.11,41.86
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,100.1,81.28
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,148.28,121.41
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,191.38,157.31
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,230.69,189.63
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,246.25,201.68
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,261.93,213.86
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,242.49,197.34
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,214.99,174.45
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,194.23,157.07
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,173.51,139.65
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,248.17,201.95
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,317.12,257.93
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,284.19,230.72
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,251.6,204.29
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,327.23,267.53
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,399.21,325.45
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,312.64,255.24
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,230.7,188.29
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,187.35,153.22
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,140.65,114.55
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,125.87,102.39
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,111.38,90.26
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,96.66,77.96
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,81.98,65.5
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,65.68,51.41
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,49.38,37.1
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,34.69,23.93
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,20.27,10.47
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,10.13,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,62.15,2.87
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,145.55,98.45
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,200.92,151.01
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,264.25,208.03
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,317.66,256.99
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,376.89,309.65
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,398.85,331.01
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,414.07,345.73
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,453.25,378.7
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,491.84,410.06
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,457.52,381.21
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,408.06,339.78
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,417.68,346.84
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,425.39,351.7
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,465.25,383.78
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,513.93,421.71
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,539.38,440.36
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,563.59,457.99
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,563.75,457.38
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,561.99,455.57
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,511.57,415.19
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,453.44,369.08
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,420.25,342.96
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,379.58,310.66
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,315.2,258.6
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,246.72,202.57
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,207.4,170.81
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,169.66,139.67
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,148.08,121.85
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,132.37,108.67
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,114.82,93.96
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,97.67,79.35
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,78.86,62.96
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,60.54,46.82
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,43.09,31.17
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,25.44,14.7
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.55,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,68.85,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,164.01,110.24
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,221.92,167.86
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,287.06,228.64
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,343.15,282.36
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,401.95,337.29
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,453.4,384.57
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,502.54,428.57
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,548.05,468.32
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,592.67,506.25
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,630.06,537.15
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,665.34,565.6
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,694.78,588.18
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,721.48,606.98
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,741.46,621.53
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,758.17,633.66
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,769.38,641.69
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,777.07,647.21
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,777.74,647.58
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,774.83,645.43
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,765.99,638.95
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,753.68,629.98
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,735.58,616.32
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,714.3,600.31
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,686.53,579.57
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,656.04,555.22
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,619.76,526.38
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,581.52,495.23
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,537.3,457.73
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,492.24,418.48
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,440.52,372.24
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,391.55,326.96
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,331.61,272.05
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,275.12,218.88
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,210.11,158.51
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,152.83,101.84
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,64.06,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,43.44,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,101.27,69.77
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,143.42,111.44
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,190.42,155.02
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,232.89,194.47
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,278.08,235.41
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,317.94,270.91
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,359.32,306.72
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,360.84,308.42
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,348.53,298.17
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,294.27,251.45
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,232.02,196.86
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,168.68,142.84
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,102.59,85.12
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,122.54,102.4
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,142.74,119.39
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,163.18,136.84
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,183.89,154.44
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,200.68,168.74
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,217.57,183.1
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,244.69,206.28
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,263.94,222.78
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,212.85,179.37
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,157.24,131.83
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,128.82,107.78
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,100.86,83.72
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,111.54,93.26
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,122.64,103.05
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,111.01,93.03
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,99.44,83.02
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,86.86,71.97
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,74.31,60.82
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,60.18,48.19
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,46.05,35.39
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,32.98,23.31
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,20.27,11.11
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,10.13,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.33,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.67,1.39
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,15.43,7.83
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,22.19,14.08
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,28.47,19.88
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,34.75,25.62
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,41.04,31.31
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,47.33,36.94
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,47.81,37.26
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,48.3,37.56
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,215.7,186.68
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,383.38,329.38
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,227.42,195.41
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,56.05,43.84
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,170.38,144.44
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,290.14,245.99
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,266.01,224.17
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,241.49,202.61
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,241.14,202.33
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,240.78,201.99
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,457.63,388.84
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,647.05,542.18
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,630.69,527.28
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,611.94,512.29
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,585.27,490.32
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,556.83,466.77
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,522.71,438.96
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,487.56,409.84
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,447.56,376.44
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,407.28,342.0
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,358.55,299.94
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,311.48,258.3
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,256.68,209.55
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,206.22,163.89
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,149.62,113.59
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,102.0,69.66
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,44.45,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,50.09,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,118.6,74.81
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,168.97,122.35
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,227.5,173.76
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,187.23,148.56
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,112.02,89.37
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,131.14,105.69
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,150.69,121.93
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,158.15,127.56
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,159.65,128.12
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,172.34,138.36
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,185.14,148.58
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,132.94,105.32
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,82.31,63.13
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,56.06,41.35
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,29.94,19.52
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.83,10.2
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.72,0.85
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,33.32,22.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,58.97,43.91
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,38.64,26.96
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,18.34,9.91
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,55.57,41.43
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,93.42,73.26
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,122.14,97.39
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,151.81,122.24
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,141.72,114.13
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,131.79,106.21
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,119.32,96.12
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,106.96,85.99
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,92.75,74.15
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,78.59,62.17
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,63.92,49.45
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,49.26,36.59
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,34.56,23.64
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,20.27,10.66
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,10.13,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,19.09,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,45.16,29.26
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,74.88,57.52
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,106.86,86.55
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,139.01,115.63
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,173.22,146.27
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,202.87,172.87
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,234.23,200.6
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,247.93,212.17
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,259.99,221.92
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,310.57,265.34
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,371.46,316.36
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,331.07,281.14
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,286.15,242.05
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,267.17,225.56
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,247.28,208.07
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,257.01,215.88
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,266.76,223.54
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,267.39,223.91
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,267.93,224.29
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,253.76,212.02
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,239.68,199.93
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,464.12,391.6
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,653.05,541.85
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,628.58,519.71
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,601.74,497.98
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,567.88,470.88
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,534.76,443.81
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,492.83,409.25
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,450.27,373.4
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,400.86,331.4
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,352.56,289.15
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,297.78,240.59
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,246.25,193.73
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,184.86,139.4
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,131.4,89.8
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,57.02,6.12
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,59.69,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,143.7,91.98
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,201.35,150.48
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,267.1,210.85
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,323.06,262.96
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,382.32,316.44
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,433.75,362.07
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,485.86,406.46
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,531.29,443.52
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,575.86,478.5
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,459.66,383.5
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,308.69,257.74
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,333.35,278.58
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,358.2,297.62
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,385.18,318.36
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,420.44,345.05
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,600.21,487.06
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,764.67,604.89
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,766.94,604.11
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,765.72,604.0
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,757.5,598.96
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,745.9,591.81
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,729.76,581.71
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,710.46,569.39
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,684.45,552.44
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,655.69,532.31
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,621.04,505.83
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,587.62,479.56
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,543.98,444.79
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,499.26,408.19
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,448.15,366.27
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,397.52,323.13
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,338.84,271.53
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,282.99,220.86
