Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,218.49,163.53
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,161.16,109.45
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,68.91,11.64
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,56.81,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,137.75,86.25
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,193.57,142.76
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,257.49,200.78
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,311.39,249.98
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,368.44,300.26
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,418.31,343.72
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,468.95,386.21
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,513.25,421.54
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,553.58,452.6
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,591.09,480.56
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,626.8,506.22
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,655.71,525.88
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,682.08,542.68
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,702.4,555.57
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,719.71,566.34
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,731.05,572.73
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,739.1,576.95
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,741.41,579.17
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,740.35,579.26
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,733.07,574.1
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,722.5,566.81
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,706.07,555.71
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,686.6,542.54
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,660.45,524.12
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,631.74,502.72
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,597.94,477.64
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,562.25,450.55
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,522.76,418.97
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,479.15,383.53
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,429.66,344.98
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,380.72,304.93
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,323.47,256.01
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,269.36,208.02
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,206.98,152.8
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,151.81,101.65
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,65.2,13.4
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,45.85,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,123.09,76.12
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,176.77,129.84
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,238.92,185.74
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,290.84,233.04
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,348.84,284.19
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,398.29,327.5
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,448.86,370.28
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,447.69,369.58
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,434.6,358.62
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,522.8,429.91
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,614.61,501.51
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,640.8,520.08
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,668.29,539.53
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,689.15,553.54
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,707.11,565.46
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,718.29,572.48
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,726.26,577.32
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,728.98,579.12
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,728.41,578.71
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,722.2,573.31
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,712.75,565.75
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,697.14,554.87
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,678.53,541.89
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,654.82,524.78
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,628.47,504.82
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,599.52,482.96
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,564.87,456.31
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,524.27,424.4
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,482.41,390.53
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,433.57,350.47
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,385.13,309.31
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,330.55,261.52
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,278.32,214.33
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,215.65,158.96
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,159.86,107.36
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,68.66,17.34
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,26.3,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,71.91,45.26
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,102.45,77.4
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,139.55,111.4
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,174.39,143.22
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,211.3,176.27
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,244.2,205.37
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,277.98,234.52
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,288.5,242.89
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,289.08,242.61
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,265.59,221.9
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,230.81,191.55
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,280.61,232.76
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,325.11,268.46
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,328.85,270.7
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,331.91,272.71
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,381.05,312.63
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,439.08,358.13
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,598.17,485.06
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,737.22,588.11
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,730.02,580.04
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,719.59,571.9
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,703.01,560.48
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,683.45,547.02
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,662.0,531.27
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,633.97,509.96
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,599.42,484.1
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,563.05,456.26
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,519.89,422.16
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,476.01,386.55
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,426.13,345.72
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,376.93,304.06
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,320.74,255.32
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,267.46,207.7
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,205.23,153.09
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,152.61,104.72
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,66.14,20.01
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.49,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.96,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.44,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.93,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.37,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,5.3,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.78,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,11.57,4.55
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,17.37,9.59
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,103.68,84.56
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,197.05,163.13
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,216.8,178.87
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,236.92,195.1
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,177.31,144.99
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,114.72,91.97
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,235.12,193.79
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,363.24,297.31
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,182.61,149.62
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.72,0.94
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,16.41,8.4
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,25.11,15.79
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,37.19,26.09
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,49.28,36.37
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,57.99,43.7
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,66.7,51.01
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,61.86,47.0
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,57.01,42.99
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,52.17,38.95
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,47.33,34.89
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,41.04,29.69
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,34.75,24.4
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,28.47,18.97
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,22.19,13.47
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,16.39,8.31
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,10.6,3.05
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,31.58,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,85.12,51.01
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,133.12,97.53
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,188.67,146.32
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,238.41,190.57
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,294.07,239.15
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,341.78,280.17
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,391.44,321.56
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,434.49,356.76
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,478.03,391.39
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,514.6,419.64
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,550.24,446.5
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,578.2,466.96
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,604.37,485.71
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,435.87,353.0
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,235.22,189.04
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,206.58,166.22
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,185.67,148.66
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,187.06,149.82
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,188.5,150.94
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,155.92,124.2
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,123.93,97.9
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,131.32,104.11
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,138.84,110.31
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,127.02,100.74
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,115.28,91.26
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,90.2,70.76
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,65.73,50.49
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,260.22,215.09
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,418.98,338.23
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,371.43,297.72
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,325.27,259.34
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,271.14,213.8
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,221.03,170.69
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,163.94,122.05
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,115.01,79.47
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,51.74,18.96
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,33.53,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,90.14,53.37
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,139.31,101.73
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,196.8,152.32
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,248.82,198.5
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,305.76,248.02
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,353.55,289.21
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,403.17,330.66
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,448.0,367.16
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,493.44,403.1
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,529.96,431.42
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,565.35,458.19
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,595.06,479.79
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,622.92,499.6
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,465.12,376.06
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,274.69,221.72
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,279.76,226.6
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,284.73,230.03
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,285.41,230.49
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,285.97,230.93
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,283.07,228.46
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,280.04,225.93
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,285.61,231.01
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,290.64,235.59
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,458.6,373.06
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,589.84,474.52
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,557.55,448.18
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,523.7,421.96
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,486.69,392.67
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,446.79,360.4
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,399.25,321.3
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,352.68,281.91
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,300.26,236.89
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,250.69,193.16
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,191.9,142.28
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,140.21,96.38
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,79.03,33.26
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,26.25,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,11.8,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,23.65,11.41
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,43.48,30.44
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,66.09,50.28
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,87.99,69.37
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,110.66,88.94
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,130.95,106.27
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,151.75,123.73
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,135.55,109.81
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,114.29,91.43
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,142.51,115.04
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,171.43,138.92
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,108.03,85.82
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,48.31,35.37
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,48.8,35.78
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,49.28,36.15
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,120.07,95.28
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,194.92,156.15
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,145.92,115.91
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,98.28,76.63
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,192.4,154.74
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,285.87,229.67
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,415.84,336.29
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,531.81,428.06
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,567.44,455.36
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,589.45,472.49
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,558.37,447.71
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,525.63,421.66
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,487.02,390.15
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,447.51,357.32
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,403.02,320.57
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,357.54,282.11
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,304.38,236.93
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,254.21,193.21
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,195.41,142.9
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,143.54,97.47
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,71.5,31.69
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,49.05,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,129.08,73.75
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,187.39,135.06
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,253.51,194.83
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,309.35,246.08
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,368.71,299.05
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,420.52,344.63
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,473.24,389.34
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,519.48,427.78
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,562.05,462.29
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,544.53,447.47
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,511.33,420.27
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,601.92,491.18
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,695.09,560.05
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,716.75,573.55
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,735.32,585.61
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,747.88,592.28
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,757.1,596.67
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,760.28,597.21
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,759.99,595.43
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,754.35,588.94
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,745.27,580.23
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,728.98,567.7
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,709.53,553.19
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,684.72,535.8
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,657.16,515.69
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,623.08,490.2
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,586.96,462.81
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,544.87,430.78
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,501.7,397.02
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,454.62,360.54
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,404.95,320.55
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,348.38,273.75
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,294.38,226.97
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,231.3,171.83
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,174.7,120.68
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,105.49,50.72
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,45.93,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,32.25,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,86.69,49.86
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,137.9,100.53
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,197.03,152.45
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,254.71,203.39
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,319.02,259.45
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,369.78,303.88
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,422.52,348.82
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,476.35,393.16
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,530.52,436.69
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,570.0,468.05
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,608.09,497.69
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,641.08,522.96
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,672.07,546.3
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,695.74,564.07
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,712.36,576.4
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,728.8,587.65
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,742.18,596.7
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,747.52,601.01
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,749.5,603.04
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,609.72,495.69
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,452.13,368.66
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,595.9,488.4
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,710.9,579.99
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,688.8,563.23
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,663.67,544.39
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,630.68,518.93
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,595.5,491.2
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,554.37,457.42
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,511.81,421.64
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,462.43,379.82
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,413.24,336.87
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,359.59,289.05
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,305.78,239.85
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,242.62,183.01
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,185.57,130.28
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,115.52,59.13
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,54.2,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,46.18,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,121.65,68.92
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,178.71,129.94
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,243.54,189.38
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,299.19,241.62
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,358.6,296.11
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,411.16,344.22
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,464.93,392.01
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,511.28,431.95
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,557.05,470.28
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,596.63,503.37
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,634.55,534.45
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,514.46,434.27
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,362.97,305.53
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,387.27,326.45
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,419.66,352.84
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,342.13,287.27
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,262.31,218.93
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,402.33,339.25
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,534.2,447.99
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,652.48,544.22
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,753.1,621.27
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,737.33,608.49
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,718.34,594.39
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,694.03,576.58
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,666.87,555.8
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,633.97,530.03
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,598.87,501.97
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,557.09,467.22
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,517.01,432.91
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,467.59,390.17
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,418.22,346.28
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,360.65,294.71
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,305.59,243.98
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,242.27,186.52
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,185.04,133.26
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,93.7,52.03
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,18.68,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
